ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 00:00,2,0.000,ALERT,213.74,301.17,60.028,1558584004,"201051344000579","174011545737251",0.00,11.00,0,295.46,302.68,0.0,0.0,0.000,1319804.8,1319804.8,797,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584006,499322.00
05/23/2019 00:00,2,0.000,ALERT,213.06,298.47,60.012,1558584004,"201051344001025","174011545737251",0.00,10.30,0,293.06,300.87,0.0,0.0,0.000,1302823.9,1302823.9,795,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584008,499323.00
05/23/2019 00:00,2,0.000,ALERT,213.29,298.77,60.033,1558584004,"201051344001093","174011545737251",0.00,11.70,0,293.36,299.97,0.0,0.0,0.000,1286117.6,1286117.6,799,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584010,499324.00
05/23/2019 00:00,2,0.000,ALERT,213.74,300.57,60.017,1558584004,"201051344000458","174011545737251",0.00,12.00,0,295.16,302.68,0.0,0.0,0.000,1302294.2,1302294.2,797,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584012,499325.00
05/23/2019 00:00,2,0.000,ALERT,212.83,298.47,60.017,1558584004,"201051344000890","174011545737251",0.00,11.30,0,294.26,301.17,0.0,0.0,0.000,1301018.7,1301018.7,797,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584014,499326.00
05/23/2019 00:00,2,0.000,ALERT,213.51,299.97,59.969,1558584004,"201051344000988","174011545737251",0.00,11.30,0,292.16,301.77,0.0,0.0,0.000,999912.7,999912.7,797,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584015,499327.00
05/23/2019 00:00,2,0.000,ALERT,213.51,299.37,59.975,1558584004,"201051344000582","174011545737251",0.00,10.70,0,294.26,300.87,0.0,0.0,0.000,1279383.4,1279383.4,795,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584017,499328.00
05/23/2019 00:00,2,0.000,ALERT,213.74,300.57,59.990,1558584004,"201051344000868","174011545737251",0.00,11.00,0,295.46,302.68,0.0,0.0,0.000,1287807.5,1287807.5,796,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584019,499329.00
05/23/2019 00:00,2,0.000,ALERT,214.19,300.57,60.001,1558584004,"201051344000576","174011545737251",0.00,11.00,0,294.56,302.07,0.0,0.0,0.000,1305486.8,1305486.8,800,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584021,499330.00
05/23/2019 00:00,2,0.000,ALERT,213.74,299.67,60.001,1558584004,"201051344001158","174011545737251",0.00,10.70,0,294.26,301.47,0.0,0.0,0.000,1282281.3,1282281.3,799,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584023,499331.00
05/23/2019 00:00,2,0.000,ALERT,213.29,298.17,59.964,1558584004,"201051344000917","174011545737251",0.00,12.00,0,292.16,299.67,0.0,0.0,0.000,1295946.1,1295946.1,800,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584025,499332.00
05/23/2019 00:00,2,0.000,ALERT,213.29,298.17,59.996,1558584004,"201051344000417","174011545737251",0.00,11.00,0,293.06,299.67,0.0,0.0,0.000,1035827.1,1035827.1,797,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584026,499333.00
05/23/2019 00:00,2,0.000,ALERT,213.51,298.77,60.001,1558584004,"201051344000685","174011545737251",0.00,11.00,0,293.36,299.97,0.0,0.0,0.000,1302381.0,1302381.0,799,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584028,499334.00
05/23/2019 00:00,2,0.000,ALERT,213.06,297.87,59.996,1558584004,"201051344000651","174011545737251",0.00,10.30,0,293.06,299.97,0.0,0.0,0.000,1295647.2,1295647.2,797,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584030,499335.00
05/23/2019 00:00,2,0.000,ALERT,213.74,301.17,60.001,1558584004,"201051344000594","174011545737251",0.00,11.00,0,294.26,302.37,0.0,0.0,0.000,1307435.8,1307435.8,798,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584032,499336.00
05/23/2019 00:00,2,0.000,ALERT,213.96,300.57,60.001,1558584004,"201051344000469","174011545737251",0.00,10.30,0,293.96,301.77,0.0,0.0,0.000,1287508.1,1287508.1,798,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584034,499337.00
05/23/2019 00:00,2,0.000,ALERT,213.29,299.07,59.969,1558584004,"201051344000585","174011545737251",0.00,11.30,0,293.06,300.27,0.0,0.0,0.000,1309370.7,1309370.7,797,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584036,499338.00
05/23/2019 00:00,2,0.000,ALERT,214.41,300.27,60.012,1558584004,"201051344000853","174011545737251",0.00,11.00,0,294.86,302.37,0.0,0.0,0.000,1310790.1,1310790.1,796,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584037,499339.00
05/23/2019 00:00,2,0.000,ALERT,213.51,299.07,59.990,1558584004,"201051344001145","174011545737251",0.00,11.00,0,293.96,301.17,0.0,0.0,0.000,1310633.8,1310633.8,796,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584039,499340.00
05/23/2019 00:00,2,0.000,ALERT,213.29,298.47,59.996,1558584004,"201051344000438","174011545737251",0.00,10.70,0,293.66,300.57,0.0,0.0,0.000,1303921.2,1303921.2,794,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584041,499341.00
05/23/2019 00:00,2,0.000,ALERT,212.83,298.47,59.980,1558584004,"201051344001135","174011545737251",0.00,11.00,0,293.66,300.87,0.0,0.0,0.000,1290779.9,1290779.9,794,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584043,499342.00
05/23/2019 00:00,2,0.000,ALERT,213.74,300.57,59.996,1558584004,"201051344000983","174011545737251",0.00,11.30,0,295.16,302.37,0.0,0.0,0.000,1308729.9,1308729.9,795,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584045,499343.00
05/23/2019 00:00,2,0.000,ALERT,213.29,298.17,60.006,1558584004,"201051344001203","174011545737251",0.00,11.00,0,293.66,302.07,0.0,0.0,0.000,1298553.8,1298553.8,796,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584047,499344.00
05/23/2019 00:00,2,0.000,ALERT,213.29,299.07,60.001,1558584004,"201051344001230","174011545737251",0.00,11.00,0,293.66,300.57,0.0,0.0,0.000,1294354.8,1294354.8,802,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584049,499345.00
05/23/2019 00:00,2,0.000,ALERT,212.83,298.77,59.996,1558584004,"201051344000646","174011545737251",0.00,11.00,0,292.76,299.97,0.0,0.0,0.000,1288120.3,1288120.3,796,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584050,499346.00
05/23/2019 00:00,2,0.000,ALERT,214.19,300.27,59.980,1558584004,"201051344000867","174011545737251",0.00,11.70,0,294.26,302.37,0.0,0.0,0.000,1285883.2,1285883.2,795,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584052,499347.00
05/23/2019 00:00,2,0.000,ALERT,214.19,299.67,59.980,1558584004,"201051344000633","174011545737251",0.00,10.70,0,292.76,301.47,0.0,0.0,0.000,1283227.2,1283227.2,798,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584054,499348.00
05/23/2019 00:00,2,0.000,ALERT,212.61,298.47,60.038,1558584004,"201051344000955","174011545737251",0.00,11.00,0,293.36,299.97,0.0,0.0,0.000,1308418.9,1308418.9,796,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584056,499349.00
05/23/2019 00:00,2,0.000,ALERT,213.96,299.07,59.990,1558584004,"201051344000648","174011545737251",0.00,10.30,0,294.26,302.07,0.0,0.0,0.000,1298122.8,1298122.8,796,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584058,499350.00
05/23/2019 00:00,2,0.000,ALERT,214.19,300.27,59.990,1558584004,"201051344000645","174011545737251",0.00,11.30,0,294.56,302.07,0.0,0.0,0.000,1303228.6,1303228.6,795,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584059,499351.00
05/23/2019 00:00,2,0.000,ALERT,213.96,301.17,59.969,1558584004,"201051344000569","174011545737251",0.00,11.30,0,295.46,302.98,0.0,0.0,0.000,1319614.7,1319614.7,800,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584061,499352.00
05/23/2019 00:00,2,0.000,ALERT,214.19,299.97,59.990,1558584004,"179051228000119","174011545737251",0.00,12.70,0,293.36,301.47,0.0,0.0,0.000,106314.4,106314.4,803,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558584063,499353.00
05/23/2019 00:15,2,0.000,ALERT,213.74,300.87,60.017,1558584903,"201051344000579","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1319804.8,1319804.8,799,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584906,499354.00
05/23/2019 00:15,2,0.000,ALERT,213.74,298.47,60.006,1558584903,"201051344001025","174011545737251",0.00,10.70,0,296.66,303.58,0.0,0.0,0.000,1302823.9,1302823.9,797,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584907,499355.00
05/23/2019 00:15,2,0.000,ALERT,213.96,299.07,60.043,1558584903,"201051344001093","174011545737251",0.00,11.70,0,296.66,303.58,0.0,0.0,0.000,1286117.6,1286117.6,801,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584909,499356.00
05/23/2019 00:15,2,0.000,ALERT,213.74,300.27,60.043,1558584903,"201051344000458","174011545737251",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,1302294.2,1302294.2,799,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584911,499357.00
05/23/2019 00:15,2,0.000,ALERT,213.74,299.37,60.028,1558584903,"201051344000890","174011545737251",0.00,11.30,0,296.96,303.88,0.0,0.0,0.000,1301018.7,1301018.7,799,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584913,499358.00
05/23/2019 00:15,2,0.000,ALERT,213.51,300.27,60.043,1558584903,"201051344000988","174011545737251",0.00,11.30,0,295.76,302.37,0.0,0.0,0.000,999912.7,999912.7,799,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584915,499359.00
05/23/2019 00:15,2,0.000,ALERT,214.19,299.97,60.022,1558584903,"201051344000582","174011545737251",0.00,10.70,0,296.96,304.48,0.0,0.0,0.000,1279383.4,1279383.4,797,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584916,499360.00
05/23/2019 00:15,2,0.000,ALERT,213.51,300.57,60.017,1558584903,"201051344000868","174011545737251",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,1287807.5,1287807.5,798,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584918,499361.00
05/23/2019 00:15,2,0.000,ALERT,214.19,300.87,60.017,1558584903,"201051344000576","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1305486.8,1305486.8,802,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584920,499362.00
05/23/2019 00:15,2,0.000,ALERT,213.74,300.27,60.017,1558584903,"201051344001158","174011545737251",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,1282281.3,1282281.3,801,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584922,499363.00
05/23/2019 00:15,2,0.000,ALERT,213.74,299.07,60.043,1558584903,"201051344000917","174011545737251",0.00,12.00,0,295.46,302.98,0.0,0.0,0.000,1295946.1,1295946.1,802,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584924,499364.00
05/23/2019 00:15,2,0.000,ALERT,213.96,298.77,60.022,1558584903,"201051344000417","174011545737251",0.00,11.00,0,296.36,302.98,0.0,0.0,0.000,1035827.1,1035827.1,799,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584925,499365.00
05/23/2019 00:15,2,0.000,ALERT,214.19,299.37,59.996,1558584903,"201051344000685","174011545737251",0.00,11.30,0,296.66,303.88,0.0,0.0,0.000,1302381.0,1302381.0,801,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584927,499366.00
05/23/2019 00:15,2,0.000,ALERT,213.96,298.47,60.006,1558584903,"201051344000651","174011545737251",0.00,10.30,0,296.36,302.68,0.0,0.0,0.000,1295647.2,1295647.2,799,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584929,499367.00
05/23/2019 00:15,2,0.000,ALERT,213.29,300.57,60.001,1558584903,"201051344000594","174011545737251",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,1307435.8,1307435.8,800,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584931,499368.00
05/23/2019 00:15,2,0.000,ALERT,213.74,299.97,60.017,1558584903,"201051344000469","174011545737251",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,1287508.1,1287508.1,800,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584933,499369.00
05/23/2019 00:15,2,0.000,ALERT,213.96,299.67,60.006,1558584903,"201051344000585","174011545737251",0.00,11.30,0,296.36,303.58,0.0,0.0,0.000,1309370.7,1309370.7,799,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584935,499370.00
05/23/2019 00:15,2,0.000,ALERT,214.19,300.27,60.022,1558584903,"201051344000853","174011545737251",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,1310790.1,1310790.1,798,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584937,499371.00
05/23/2019 00:15,2,0.000,ALERT,214.19,299.67,60.006,1558584903,"201051344001145","174011545737251",0.00,11.00,0,297.26,303.88,0.0,0.0,0.000,1310633.8,1310633.8,798,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584938,499372.00
05/23/2019 00:15,2,0.000,ALERT,213.96,299.37,60.001,1558584903,"201051344000438","174011545737251",0.00,11.00,0,296.96,303.58,0.0,0.0,0.000,1303921.2,1303921.2,796,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584940,499373.00
05/23/2019 00:15,2,0.000,ALERT,213.51,299.07,60.006,1558584903,"201051344001135","174011545737251",0.00,11.00,0,296.96,303.28,0.0,0.0,0.000,1290779.9,1290779.9,796,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584942,499374.00
05/23/2019 00:15,2,0.000,ALERT,213.74,300.57,60.001,1558584903,"201051344000983","174011545737251",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,1308729.9,1308729.9,797,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584944,499375.00
05/23/2019 00:15,2,0.000,ALERT,213.96,299.07,60.049,1558584903,"201051344001203","174011545737251",0.00,11.00,0,296.66,304.48,0.0,0.0,0.000,1298553.8,1298553.8,798,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584946,499376.00
05/23/2019 00:15,2,0.000,ALERT,213.74,299.67,59.969,1558584903,"201051344001230","174011545737251",0.00,11.00,0,297.26,304.18,0.0,0.0,0.000,1294354.8,1294354.8,804,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584947,499377.00
05/23/2019 00:15,2,0.000,ALERT,213.51,299.37,60.006,1558584903,"201051344000646","174011545737251",0.00,11.00,0,295.76,303.58,0.0,0.0,0.000,1288120.3,1288120.3,798,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584949,499378.00
05/23/2019 00:15,2,0.000,ALERT,213.96,299.97,60.006,1558584903,"201051344000867","174011545737251",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,1285883.2,1285883.2,797,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584951,499379.00
05/23/2019 00:15,2,0.000,ALERT,214.19,299.67,60.006,1558584903,"201051344000633","174011545737251",0.00,11.00,0,296.36,301.77,0.0,0.0,0.000,1283227.2,1283227.2,800,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584953,499380.00
05/23/2019 00:15,2,0.000,ALERT,213.29,299.07,60.006,1558584903,"201051344000955","174011545737251",0.00,11.30,0,296.36,303.58,0.0,0.0,0.000,1308418.9,1308418.9,798,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584955,499381.00
05/23/2019 00:15,2,0.000,ALERT,213.51,299.37,60.001,1558584903,"201051344000648","174011545737251",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,1298122.8,1298122.8,798,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584957,499382.00
05/23/2019 00:15,2,0.000,ALERT,213.74,299.67,59.996,1558584903,"201051344000645","174011545737251",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,1303228.6,1303228.6,797,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558584959,499383.00
05/23/2019 00:15,2,0.000,ALERT,213.51,300.57,59.985,1558584903,"201051344000569","174011545737251",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,1319614.7,1319614.7,802,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558584960,499384.00
05/23/2019 00:15,2,0.000,ALERT,213.74,299.37,59.985,1558584903,"179051228000119","174011545737251",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,106314.4,106314.4,805,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558584962,499385.00
05/23/2019 00:30,2,0.000,ALERT,213.51,300.27,59.990,1558585803,"201051344000579","174011545737251",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,1319804.8,1319804.8,801,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585806,499386.00
05/23/2019 00:30,2,0.000,ALERT,213.29,298.47,59.990,1558585803,"201051344001025","174011545737251",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,1302823.9,1302823.9,799,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585808,499387.00
05/23/2019 00:30,2,0.000,ALERT,213.51,298.77,59.975,1558585803,"201051344001093","174011545737251",0.00,11.70,0,296.96,300.27,0.0,0.0,0.000,1286117.6,1286117.6,803,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585810,499388.00
05/23/2019 00:30,2,0.000,ALERT,213.51,299.97,59.996,1558585803,"201051344000458","174011545737251",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,1302294.2,1302294.2,801,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585812,499389.00
05/23/2019 00:30,2,0.000,ALERT,213.74,299.67,60.001,1558585803,"201051344000890","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1301018.7,1301018.7,801,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585813,499390.00
05/23/2019 00:30,2,0.000,ALERT,213.51,299.67,59.996,1558585803,"201051344000988","174011545737251",0.00,11.30,0,295.76,301.47,0.0,0.0,0.000,999912.7,999912.7,801,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585815,499391.00
05/23/2019 00:30,2,0.000,ALERT,214.19,299.67,60.001,1558585803,"201051344000582","174011545737251",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,1279383.4,1279383.4,799,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585817,499392.00
05/23/2019 00:30,2,0.000,ALERT,213.74,300.57,60.001,1558585803,"201051344000868","174011545737251",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,1287807.5,1287807.5,800,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585819,499393.00
05/23/2019 00:30,2,0.000,ALERT,214.19,300.27,60.001,1558585803,"201051344000576","174011545737251",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,1305486.8,1305486.8,804,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585821,499394.00
05/23/2019 00:30,2,0.000,ALERT,213.51,299.07,59.996,1558585803,"201051344001158","174011545737251",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,1282281.3,1282281.3,803,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558585822,499395.00
05/23/2019 00:30,2,0.000,ALERT,213.74,298.47,60.001,1558585803,"201051344000917","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1295946.1,1295946.1,804,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585824,499396.00
05/23/2019 00:30,2,0.000,ALERT,213.74,298.17,59.975,1558585803,"201051344000417","174011545737251",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,1035827.1,1035827.1,801,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585826,499397.00
05/23/2019 00:30,2,0.000,ALERT,213.74,298.77,60.001,1558585803,"201051344000685","174011545737251",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,1302381.0,1302381.0,803,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585828,499398.00
05/23/2019 00:30,2,0.000,ALERT,213.51,298.17,60.006,1558585803,"201051344000651","174011545737251",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,1295647.2,1295647.2,801,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585830,499399.00
05/23/2019 00:30,2,0.000,ALERT,213.51,300.57,60.001,1558585803,"201051344000594","174011545737251",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1307435.8,1307435.8,802,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585832,499400.00
05/23/2019 00:30,2,0.000,ALERT,213.74,299.97,59.990,1558585803,"201051344000469","174011545737251",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,1287508.1,1287508.1,802,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558585834,499401.00
05/23/2019 00:30,2,0.000,ALERT,213.74,299.07,59.996,1558585803,"201051344000585","174011545737251",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,1309370.7,1309370.7,801,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558585836,499402.00
05/23/2019 00:30,2,0.000,ALERT,214.19,299.97,59.948,1558585803,"201051344000853","174011545737251",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1310790.1,1310790.1,800,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558585837,499403.00
05/23/2019 00:30,2,0.000,ALERT,213.96,299.07,59.980,1558585803,"201051344001145","174011545737251",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,1310633.8,1310633.8,800,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585839,499404.00
05/23/2019 00:30,2,0.000,ALERT,213.74,299.07,60.006,1558585803,"201051344000438","174011545737251",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,1303921.2,1303921.2,798,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585841,499405.00
05/23/2019 00:30,2,0.000,ALERT,213.29,298.77,60.001,1558585803,"201051344001135","174011545737251",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,1290779.9,1290779.9,798,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585843,499406.00
05/23/2019 00:30,2,0.000,ALERT,213.74,300.27,59.996,1558585803,"201051344000983","174011545737251",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,1308729.9,1308729.9,799,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585845,499407.00
05/23/2019 00:30,2,0.000,ALERT,213.74,298.47,60.001,1558585803,"201051344001203","174011545737251",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,1298553.8,1298553.8,800,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585846,499408.00
05/23/2019 00:30,2,0.000,ALERT,213.51,299.07,59.980,1558585803,"201051344001230","174011545737251",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,1294354.8,1294354.8,806,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558585848,499409.00
05/23/2019 00:30,2,0.000,ALERT,213.29,298.47,60.001,1558585803,"201051344000646","174011545737251",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,1288120.3,1288120.3,800,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585850,499410.00
05/23/2019 00:30,2,0.000,ALERT,213.96,299.67,60.006,1558585803,"201051344000867","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1285883.2,1285883.2,799,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558585852,499411.00
05/23/2019 00:30,2,0.000,ALERT,214.41,299.67,60.033,1558585803,"201051344000633","174011545737251",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,1283227.2,1283227.2,802,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585854,499412.00
05/23/2019 00:30,2,0.000,ALERT,213.29,298.47,60.006,1558585803,"201051344000955","174011545737251",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,1308418.9,1308418.9,800,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558585856,499413.00
05/23/2019 00:30,2,0.000,ALERT,213.96,299.07,60.012,1558585803,"201051344000648","174011545737251",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,1298122.8,1298122.8,800,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558585857,499414.00
05/23/2019 00:30,2,0.000,ALERT,214.19,299.97,60.054,1558585803,"201051344000645","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1303228.6,1303228.6,799,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558585859,499415.00
05/23/2019 00:30,2,0.000,ALERT,213.74,300.57,60.001,1558585803,"201051344000569","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1319614.7,1319614.7,804,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558585861,499416.00
05/23/2019 00:30,2,0.000,ALERT,214.19,299.67,60.012,1558585803,"179051228000119","174011545737251",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,106314.4,106314.4,807,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558585863,499417.00
05/23/2019 00:45,2,0.000,ALERT,213.74,301.17,60.022,1558586704,"201051344000579","174011545737251",0.00,11.30,0,298.77,308.39,0.0,0.0,0.000,1319804.8,1319804.8,803,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586706,499418.00
05/23/2019 00:45,2,0.000,ALERT,212.83,296.96,60.006,1558586704,"201051344001025","174011545737251",0.00,10.70,0,294.56,314.10,0.0,0.0,0.000,1302823.9,1302823.9,801,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586708,499419.00
05/23/2019 00:45,2,0.000,ALERT,213.29,297.87,59.985,1558586704,"201051344001093","174011545737251",0.00,12.00,0,294.56,314.40,0.0,0.0,0.000,1286117.6,1286117.6,805,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558586710,499420.00
05/23/2019 00:45,2,0.000,ALERT,213.74,301.17,60.012,1558586704,"201051344000458","174011545737251",0.00,12.30,0,297.87,308.39,0.0,0.0,0.000,1302294.2,1302294.2,803,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586711,499421.00
05/23/2019 00:45,2,0.000,ALERT,213.06,298.17,60.012,1558586704,"201051344000890","174011545737251",0.00,11.70,0,295.46,315.90,0.0,0.0,0.000,1301018.7,1301018.7,803,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558586713,499422.00
05/23/2019 00:45,2,0.000,ALERT,213.74,300.87,60.033,1558586704,"201051344000988","174011545737251",0.00,11.30,0,295.46,306.58,0.0,0.0,0.000,999912.7,999912.7,803,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586715,499423.00
05/23/2019 00:45,2,0.000,ALERT,213.74,298.77,60.049,1558586704,"201051344000582","174011545737251",0.00,11.00,0,295.46,315.90,0.0,0.0,0.000,1279383.4,1279383.4,801,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586717,499424.00
05/23/2019 00:45,2,0.000,ALERT,213.96,301.77,60.012,1558586704,"201051344000868","174011545737251",0.00,11.30,0,298.17,308.39,0.0,0.0,0.000,1287807.5,1287807.5,802,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586719,499425.00
05/23/2019 00:45,2,0.000,ALERT,214.41,301.47,60.017,1558586704,"201051344000576","174011545737251",0.00,11.30,0,297.87,307.78,0.0,0.0,0.000,1305486.8,1305486.8,806,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586720,499426.00
05/23/2019 00:45,2,0.000,ALERT,213.96,300.87,60.028,1558586704,"201051344001158","174011545737251",0.00,10.70,0,297.26,307.18,0.0,0.0,0.000,1282281.3,1282281.3,805,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586722,499427.00
05/23/2019 00:45,2,0.000,ALERT,213.29,297.57,60.022,1558586704,"201051344000917","174011545737251",0.00,12.00,0,293.66,314.10,0.0,0.0,0.000,1295946.1,1295946.1,806,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586724,499428.00
05/23/2019 00:45,2,0.000,ALERT,213.51,297.57,60.012,1558586704,"201051344000417","174011545737251",0.00,11.30,0,294.26,314.70,0.0,0.0,0.000,1035827.1,1035827.1,803,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558586726,499429.00
05/23/2019 00:45,2,0.000,ALERT,213.51,297.87,60.054,1558586704,"201051344000685","174011545737251",0.00,11.30,0,294.56,316.20,0.0,0.0,0.000,1302381.0,1302381.0,805,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586728,499430.00
05/23/2019 00:45,2,0.000,ALERT,213.29,297.57,60.017,1558586704,"201051344000651","174011545737251",0.00,10.70,0,294.26,313.50,0.0,0.0,0.000,1295647.2,1295647.2,803,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558586730,499431.00
05/23/2019 00:45,2,0.000,ALERT,213.51,301.47,59.990,1558586704,"201051344000594","174011545737251",0.00,11.00,0,297.87,307.78,0.0,0.0,0.000,1307435.8,1307435.8,804,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586731,499432.00
05/23/2019 00:45,2,0.000,ALERT,213.96,300.87,60.033,1558586704,"201051344000469","174011545737251",0.00,10.70,0,296.96,307.18,0.0,0.0,0.000,1287508.1,1287508.1,804,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586733,499433.00
05/23/2019 00:45,2,0.000,ALERT,213.51,298.17,60.017,1558586704,"201051344000585","174011545737251",0.00,11.70,0,294.26,314.40,0.0,0.0,0.000,1309370.7,1309370.7,803,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586735,499434.00
05/23/2019 00:45,2,0.000,ALERT,214.41,300.87,59.990,1558586704,"201051344000853","174011545737251",0.00,11.00,0,298.17,307.48,0.0,0.0,0.000,1310790.1,1310790.1,802,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558586737,499435.00
05/23/2019 00:45,2,0.000,ALERT,213.51,298.17,60.017,1558586704,"201051344001145","174011545737251",0.00,11.00,0,295.46,316.50,0.0,0.0,0.000,1310633.8,1310633.8,802,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586739,499436.00
05/23/2019 00:45,2,0.000,ALERT,213.29,298.17,60.022,1558586704,"201051344000438","174011545737251",0.00,11.00,0,295.16,314.70,0.0,0.0,0.000,1303921.2,1303921.2,800,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558586740,499437.00
05/23/2019 00:45,2,0.000,ALERT,213.06,297.87,60.006,1558586704,"201051344001135","174011545737251",0.00,11.30,0,295.16,314.10,0.0,0.0,0.000,1290779.9,1290779.9,800,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558586742,499438.00
05/23/2019 00:45,2,0.000,ALERT,213.96,301.17,60.006,1558586704,"201051344000983","174011545737251",0.00,11.70,0,297.87,308.09,0.0,0.0,0.000,1308729.9,1308729.9,801,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586744,499439.00
05/23/2019 00:45,2,0.000,ALERT,213.29,298.17,60.006,1558586704,"201051344001203","174011545737251",0.00,11.00,0,295.16,315.30,0.0,0.0,0.000,1298553.8,1298553.8,802,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586746,499440.00
05/23/2019 00:45,2,0.000,ALERT,213.06,298.47,60.017,1558586704,"201051344001230","174011545737251",0.00,11.00,0,295.16,316.20,0.0,0.0,0.000,1294354.8,1294354.8,808,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586748,499441.00
05/23/2019 00:45,2,0.000,ALERT,212.83,297.57,59.980,1558586704,"201051344000646","174011545737251",0.00,11.00,0,293.96,315.00,0.0,0.0,0.000,1288120.3,1288120.3,802,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558586750,499442.00
05/23/2019 00:45,2,0.000,ALERT,214.19,300.57,60.043,1558586704,"201051344000867","174011545737251",0.00,11.70,0,297.57,308.39,0.0,0.0,0.000,1285883.2,1285883.2,801,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586751,499443.00
05/23/2019 00:45,2,0.000,ALERT,214.64,300.27,60.012,1558586704,"201051344000633","174011545737251",0.00,11.00,0,296.06,306.58,0.0,0.0,0.000,1283227.2,1283227.2,804,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586753,499444.00
05/23/2019 00:45,2,0.000,ALERT,212.61,297.57,60.012,1558586704,"201051344000955","174011545737251",0.00,11.30,0,294.86,315.00,0.0,0.0,0.000,1308418.9,1308418.9,802,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558586755,499445.00
05/23/2019 00:45,2,0.000,ALERT,213.96,299.97,60.017,1558586704,"201051344000648","174011545737251",0.00,10.70,0,297.57,307.48,0.0,0.0,0.000,1298122.8,1298122.8,802,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558586757,499446.00
05/23/2019 00:45,2,0.000,ALERT,214.41,300.57,60.017,1558586704,"201051344000645","174011545737251",0.00,11.70,0,298.17,307.78,0.0,0.0,0.000,1303228.6,1303228.6,801,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586759,499447.00
05/23/2019 00:45,2,0.000,ALERT,213.74,300.57,60.028,1558586704,"201051344000569","174011545737251",0.00,11.30,0,298.77,308.39,0.0,0.0,0.000,1319614.7,1319614.7,806,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558586760,499448.00
05/23/2019 00:45,2,0.000,ALERT,214.19,299.97,59.964,1558586704,"179051228000119","174011545737251",0.00,13.00,0,296.36,306.58,0.0,0.0,0.000,106314.4,106314.4,810,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558586763,499449.00
05/23/2019 01:00,2,0.000,ALERT,213.96,301.77,59.985,1558587604,"201051344000579","174011545737251",0.00,11.30,0,297.57,303.28,0.0,0.0,0.000,1319804.8,1319804.8,805,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587607,499450.00
05/23/2019 01:00,2,0.000,ALERT,212.83,297.57,60.012,1558587604,"201051344001025","174011545737251",0.00,11.00,0,293.96,300.27,0.0,0.0,0.000,1302823.9,1302823.9,803,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558587609,499451.00
05/23/2019 01:00,2,0.000,ALERT,213.06,297.87,60.012,1558587604,"201051344001093","174011545737251",0.00,12.00,0,294.26,299.37,0.0,0.0,0.000,1286117.6,1286117.6,807,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587610,499452.00
05/23/2019 01:00,2,0.000,ALERT,213.74,300.87,60.017,1558587604,"201051344000458","174011545737251",0.00,12.00,0,297.26,303.28,0.0,0.0,0.000,1302294.2,1302294.2,805,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587612,499453.00
05/23/2019 01:00,2,0.000,ALERT,213.06,298.47,60.006,1558587604,"201051344000890","174011545737251",0.00,11.70,0,294.86,300.57,0.0,0.0,0.000,1301018.7,1301018.7,805,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587614,499454.00
05/23/2019 01:00,2,0.000,ALERT,213.51,300.57,60.012,1558587604,"201051344000988","174011545737251",0.00,11.70,0,294.56,302.37,0.0,0.0,0.000,999912.7,999912.7,805,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587616,499455.00
05/23/2019 01:00,2,0.000,ALERT,213.51,299.07,60.022,1558587604,"201051344000582","174011545737251",0.00,11.00,0,295.16,300.27,0.0,0.0,0.000,1279383.4,1279383.4,803,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587618,499456.00
05/23/2019 01:00,2,0.000,ALERT,213.74,301.47,60.012,1558587604,"201051344000868","174011545737251",0.00,11.30,0,297.57,303.58,0.0,0.0,0.000,1287807.5,1287807.5,804,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587620,499457.00
05/23/2019 01:00,2,0.000,ALERT,214.19,301.17,60.022,1558587604,"201051344000576","174011545737251",0.00,11.30,0,296.96,302.98,0.0,0.0,0.000,1305486.8,1305486.8,808,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558587621,499458.00
05/23/2019 01:00,2,0.000,ALERT,213.74,300.57,60.006,1558587604,"201051344001158","174011545737251",0.00,11.00,0,296.36,302.37,0.0,0.0,0.000,1282281.3,1282281.3,807,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587623,499459.00
05/23/2019 01:00,2,0.000,ALERT,213.29,297.26,60.001,1558587604,"201051344000917","174011545737251",0.00,12.30,0,293.36,299.07,0.0,0.0,0.000,1295946.1,1295946.1,808,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587625,499460.00
05/23/2019 01:00,2,0.000,ALERT,213.29,297.26,59.980,1558587604,"201051344000417","174011545737251",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,1035827.1,1035827.1,805,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587627,499461.00
05/23/2019 01:00,2,0.000,ALERT,213.51,297.57,60.006,1558587604,"201051344000685","174011545737251",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,1302381.0,1302381.0,807,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587629,499462.00
05/23/2019 01:00,2,0.000,ALERT,213.06,297.26,59.985,1558587604,"201051344000651","174011545737251",0.00,10.70,0,293.96,299.07,0.0,0.0,0.000,1295647.2,1295647.2,805,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587631,499463.00
05/23/2019 01:00,2,0.000,ALERT,213.51,301.47,59.996,1558587604,"201051344000594","174011545737251",0.00,11.30,0,296.66,302.98,0.0,0.0,0.000,1307435.8,1307435.8,806,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587632,499464.00
05/23/2019 01:00,2,0.000,ALERT,213.96,300.87,59.975,1558587604,"201051344000469","174011545737251",0.00,10.70,0,296.06,302.37,0.0,0.0,0.000,1287508.1,1287508.1,806,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587634,499465.00
05/23/2019 01:00,2,0.000,ALERT,213.51,298.17,60.001,1558587604,"201051344000585","174011545737251",0.00,11.70,0,293.96,299.67,0.0,0.0,0.000,1309370.7,1309370.7,805,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587636,499466.00
