ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 01:00,2,0.000,ALERT,214.41,300.87,60.006,1558587604,"201051344000853","174011545737251",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,1310790.1,1310790.1,804,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558587638,499467.00
05/23/2019 01:00,2,0.000,ALERT,213.51,298.17,60.001,1558587604,"201051344001145","174011545737251",0.00,11.00,0,294.86,300.57,0.0,0.0,0.000,1310633.8,1310633.8,804,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587640,499468.00
05/23/2019 01:00,2,0.000,ALERT,213.29,297.87,60.006,1558587604,"201051344000438","174011545737251",0.00,11.00,0,294.56,299.97,0.0,0.0,0.000,1303921.2,1303921.2,802,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587642,499469.00
05/23/2019 01:00,2,0.000,ALERT,212.83,297.87,60.006,1558587604,"201051344001135","174011545737251",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,1290779.9,1290779.9,802,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587643,499470.00
05/23/2019 01:00,2,0.000,ALERT,213.74,301.17,60.022,1558587604,"201051344000983","174011545737251",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,1308729.9,1308729.9,803,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587645,499471.00
05/23/2019 01:00,2,0.000,ALERT,213.29,297.57,59.975,1558587604,"201051344001203","174011545737251",0.00,11.30,0,294.26,301.17,0.0,0.0,0.000,1298553.8,1298553.8,804,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587647,499472.00
05/23/2019 01:00,2,0.000,ALERT,213.06,298.17,59.985,1558587604,"201051344001230","174011545737251",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,1294354.8,1294354.8,810,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558587649,499473.00
05/23/2019 01:00,2,0.000,ALERT,212.83,297.57,59.996,1558587604,"201051344000646","174011545737251",0.00,11.00,0,293.66,299.07,0.0,0.0,0.000,1288120.3,1288120.3,804,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558587651,499474.00
05/23/2019 01:00,2,0.000,ALERT,214.19,300.87,60.001,1558587604,"201051344000867","174011545737251",0.00,12.00,0,296.96,302.98,0.0,0.0,0.000,1285883.2,1285883.2,803,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587653,499475.00
05/23/2019 01:00,2,0.000,ALERT,214.41,300.57,60.006,1558587604,"201051344000633","174011545737251",0.00,11.00,0,295.16,301.77,0.0,0.0,0.000,1283227.2,1283227.2,806,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587654,499476.00
05/23/2019 01:00,2,0.000,ALERT,212.83,297.57,59.996,1558587604,"201051344000955","174011545737251",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,1308418.9,1308418.9,804,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587656,499477.00
05/23/2019 01:00,2,0.000,ALERT,213.96,300.27,60.006,1558587604,"201051344000648","174011545737251",0.00,10.70,0,296.36,302.68,0.0,0.0,0.000,1298122.8,1298122.8,804,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587658,499478.00
05/23/2019 01:00,2,0.000,ALERT,214.19,300.87,59.959,1558587604,"201051344000645","174011545737251",0.00,11.70,0,296.96,302.37,0.0,0.0,0.000,1303228.6,1303228.6,803,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558587660,499479.00
05/23/2019 01:00,2,0.000,ALERT,213.96,301.47,59.964,1558587604,"201051344000569","174011545737251",0.00,11.30,0,297.57,303.28,0.0,0.0,0.000,1319614.7,1319614.7,808,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558587662,499480.00
05/23/2019 01:00,2,0.000,ALERT,214.19,300.57,60.001,1558587604,"179051228000119","174011545737251",0.00,13.00,0,295.76,301.77,0.0,0.0,0.000,106314.4,106314.4,812,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558587663,499481.00
05/23/2019 01:15,2,0.000,ALERT,213.74,301.47,59.996,1558588504,"201051344000579","174011545737251",0.00,11.70,0,287.95,303.58,0.0,0.0,0.000,1319804.8,1319804.8,807,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588506,499482.00
05/23/2019 01:15,2,0.000,ALERT,213.29,297.57,59.990,1558588504,"201051344001025","174011545737251",0.00,11.00,0,284.94,300.27,0.0,0.0,0.000,1302823.9,1302823.9,805,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588508,499483.00
05/23/2019 01:15,2,0.000,ALERT,213.29,298.17,60.012,1558588504,"201051344001093","174011545737251",0.00,12.00,0,285.24,299.67,0.0,0.0,0.000,1286117.6,1286117.6,809,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588510,499484.00
05/23/2019 01:15,2,0.000,ALERT,213.74,301.17,59.985,1558588504,"201051344000458","174011545737251",0.00,12.30,0,287.65,303.58,0.0,0.0,0.000,1302294.2,1302294.2,807,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558588512,499485.00
05/23/2019 01:15,2,0.000,ALERT,213.29,299.07,59.996,1558588504,"201051344000890","174011545737251",0.00,11.70,0,286.14,300.87,0.0,0.0,0.000,1301018.7,1301018.7,807,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588513,499486.00
05/23/2019 01:15,2,0.000,ALERT,213.74,300.87,59.990,1558588504,"201051344000988","174011545737251",0.00,11.30,0,284.64,302.37,0.0,0.0,0.000,999912.7,999912.7,807,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558588515,499487.00
05/23/2019 01:15,2,0.000,ALERT,213.74,299.37,59.969,1558588504,"201051344000582","174011545737251",0.00,11.00,0,286.14,300.57,0.0,0.0,0.000,1279383.4,1279383.4,805,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588517,499488.00
05/23/2019 01:15,2,0.000,ALERT,213.74,301.47,60.049,1558588504,"201051344000868","174011545737251",0.00,11.30,0,287.95,303.28,0.0,0.0,0.000,1287807.5,1287807.5,806,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588519,499489.00
05/23/2019 01:15,2,0.000,ALERT,214.41,301.47,60.001,1558588504,"201051344000576","174011545737251",0.00,11.30,0,287.05,302.68,0.0,0.0,0.000,1305486.8,1305486.8,810,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588521,499490.00
05/23/2019 01:15,2,0.000,ALERT,213.96,300.57,60.006,1558588504,"201051344001158","174011545737251",0.00,11.00,0,286.44,302.07,0.0,0.0,0.000,1282281.3,1282281.3,809,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588523,499491.00
05/23/2019 01:15,2,0.000,ALERT,213.51,297.87,60.012,1558588504,"201051344000917","174011545737251",0.00,12.30,0,284.04,299.37,0.0,0.0,0.000,1295946.1,1295946.1,810,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558588525,499492.00
05/23/2019 01:15,2,0.000,ALERT,213.51,297.57,59.964,1558588504,"201051344000417","174011545737251",0.00,11.30,0,284.64,299.07,0.0,0.0,0.000,1035827.1,1035827.1,807,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588526,499493.00
05/23/2019 01:15,2,0.000,ALERT,213.74,298.47,59.975,1558588504,"201051344000685","174011545737251",0.00,11.30,0,285.24,299.67,0.0,0.0,0.000,1302381.0,1302381.0,809,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588528,499494.00
05/23/2019 01:15,2,0.000,ALERT,213.51,297.57,60.017,1558588504,"201051344000651","174011545737251",0.00,10.70,0,284.94,299.37,0.0,0.0,0.000,1295647.2,1295647.2,807,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558588530,499495.00
05/23/2019 01:15,2,0.000,ALERT,213.74,301.77,60.001,1558588504,"201051344000594","174011545737251",0.00,11.30,0,286.74,302.98,0.0,0.0,0.000,1307435.8,1307435.8,808,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588532,499496.00
05/23/2019 01:15,2,0.000,ALERT,213.96,301.17,59.990,1558588504,"201051344000469","174011545737251",0.00,10.70,0,286.14,302.37,0.0,0.0,0.000,1287508.1,1287508.1,808,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588534,499497.00
05/23/2019 01:15,2,0.000,ALERT,213.51,298.77,60.012,1558588504,"201051344000585","174011545737251",0.00,11.70,0,284.94,299.97,0.0,0.0,0.000,1309370.7,1309370.7,807,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588536,499498.00
05/23/2019 01:15,2,0.000,ALERT,214.64,301.17,60.006,1558588504,"201051344000853","174011545737251",0.00,11.30,0,287.35,302.98,0.0,0.0,0.000,1310790.1,1310790.1,806,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588538,499499.00
05/23/2019 01:15,2,0.000,ALERT,213.74,298.77,60.012,1558588504,"201051344001145","174011545737251",0.00,11.30,0,285.84,300.57,0.0,0.0,0.000,1310633.8,1310633.8,806,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588539,499500.00
05/23/2019 01:15,2,0.000,ALERT,213.51,298.47,60.017,1558588504,"201051344000438","174011545737251",0.00,11.00,0,285.54,300.27,0.0,0.0,0.000,1303921.2,1303921.2,804,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588541,499501.00
05/23/2019 01:15,2,0.000,ALERT,213.06,298.47,59.996,1558588504,"201051344001135","174011545737251",0.00,11.30,0,285.54,300.27,0.0,0.0,0.000,1290779.9,1290779.9,804,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558588543,499502.00
05/23/2019 01:15,2,0.000,ALERT,213.96,301.17,60.012,1558588504,"201051344000983","174011545737251",0.00,12.00,0,287.65,302.98,0.0,0.0,0.000,1308729.9,1308729.9,805,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558588545,499503.00
05/23/2019 01:15,2,0.000,ALERT,213.74,298.17,60.022,1558588504,"201051344001203","174011545737251",0.00,11.30,0,285.24,301.77,0.0,0.0,0.000,1298553.8,1298553.8,806,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558588547,499504.00
05/23/2019 01:15,2,0.000,ALERT,213.51,298.77,60.049,1558588504,"201051344001230","174011545737251",0.00,11.30,0,285.54,299.97,0.0,0.0,0.000,1294354.8,1294354.8,812,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588548,499505.00
05/23/2019 01:15,2,0.000,ALERT,213.06,298.17,60.012,1558588504,"201051344000646","174011545737251",0.00,11.30,0,284.64,299.37,0.0,0.0,0.000,1288120.3,1288120.3,806,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588550,499506.00
05/23/2019 01:15,2,0.000,ALERT,214.19,300.57,60.022,1558588504,"201051344000867","174011545737251",0.00,12.00,0,287.05,302.98,0.0,0.0,0.000,1285883.2,1285883.2,805,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588552,499507.00
05/23/2019 01:15,2,0.000,ALERT,214.41,300.57,60.033,1558588504,"201051344000633","174011545737251",0.00,11.00,0,285.24,302.07,0.0,0.0,0.000,1283227.2,1283227.2,808,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558588554,499508.00
05/23/2019 01:15,2,0.000,ALERT,213.06,298.47,60.033,1558588504,"201051344000955","174011545737251",0.00,11.30,0,285.24,299.67,0.0,0.0,0.000,1308418.9,1308418.9,806,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588556,499509.00
05/23/2019 01:15,2,0.000,ALERT,214.19,300.57,60.043,1558588504,"201051344000648","174011545737251",0.00,11.00,0,286.74,302.68,0.0,0.0,0.000,1298122.8,1298122.8,806,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588557,499510.00
05/23/2019 01:15,2,0.000,ALERT,214.41,300.87,60.033,1558588504,"201051344000645","174011545737251",0.00,12.00,0,287.35,302.68,0.0,0.0,0.000,1303228.6,1303228.6,805,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588559,499511.00
05/23/2019 01:15,2,0.000,ALERT,213.96,301.77,60.033,1558588504,"201051344000569","174011545737251",0.00,11.70,0,287.95,303.58,0.0,0.0,0.000,1319614.7,1319614.7,810,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558588561,499512.00
05/23/2019 01:15,2,0.000,ALERT,214.41,300.87,60.070,1558588504,"179051228000119","174011545737251",0.00,13.00,0,285.84,302.37,0.0,0.0,0.000,106314.4,106314.4,814,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558588563,499513.00
05/23/2019 01:30,2,0.000,ALERT,214.19,301.77,60.022,1558589404,"201051344000579","174011545737251",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,1319804.8,1319804.8,809,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589406,499514.00
05/23/2019 01:30,2,0.000,ALERT,213.29,297.26,60.022,1558589404,"201051344001025","174011545737251",0.00,11.00,0,295.76,300.57,0.0,0.0,0.000,1302823.9,1302823.9,807,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558589408,499515.00
05/23/2019 01:30,2,0.000,ALERT,213.51,298.17,60.022,1558589404,"201051344001093","174011545737251",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,1286117.6,1286117.6,811,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589409,499516.00
05/23/2019 01:30,2,0.000,ALERT,213.96,301.17,60.022,1558589404,"201051344000458","174011545737251",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,1302294.2,1302294.2,809,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589411,499517.00
05/23/2019 01:30,2,0.000,ALERT,213.51,298.47,60.022,1558589404,"201051344000890","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1301018.7,1301018.7,809,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589413,499518.00
05/23/2019 01:30,2,0.000,ALERT,213.74,300.87,60.028,1558589404,"201051344000988","174011545737251",0.00,11.70,0,296.66,302.37,0.0,0.0,0.000,999912.7,999912.7,809,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589415,499519.00
05/23/2019 01:30,2,0.000,ALERT,213.96,299.37,60.017,1558589404,"201051344000582","174011545737251",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,1279383.4,1279383.4,807,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558589417,499520.00
05/23/2019 01:30,2,0.000,ALERT,213.96,302.07,60.022,1558589404,"201051344000868","174011545737251",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,1287807.5,1287807.5,808,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558589418,499521.00
05/23/2019 01:30,2,0.000,ALERT,214.64,301.77,60.017,1558589404,"201051344000576","174011545737251",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,1305486.8,1305486.8,812,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589420,499522.00
05/23/2019 01:30,2,0.000,ALERT,213.96,301.17,60.022,1558589404,"201051344001158","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1282281.3,1282281.3,811,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589422,499523.00
05/23/2019 01:30,2,0.000,ALERT,213.74,298.17,60.017,1558589404,"201051344000917","174011545737251",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,1295946.1,1295946.1,812,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589424,499524.00
05/23/2019 01:30,2,0.000,ALERT,213.74,297.87,60.006,1558589404,"201051344000417","174011545737251",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,1035827.1,1035827.1,809,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558589426,499525.00
05/23/2019 01:30,2,0.000,ALERT,213.96,298.47,60.043,1558589404,"201051344000685","174011545737251",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,1302381.0,1302381.0,811,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589428,499526.00
05/23/2019 01:30,2,0.000,ALERT,213.74,297.57,60.006,1558589404,"201051344000651","174011545737251",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,1295647.2,1295647.2,809,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558589429,499527.00
05/23/2019 01:30,2,0.000,ALERT,213.51,300.87,60.012,1558589404,"201051344000594","174011545737251",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,1307435.8,1307435.8,810,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589431,499528.00
05/23/2019 01:30,2,0.000,ALERT,213.96,300.87,60.006,1558589404,"201051344000469","174011545737251",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,1287508.1,1287508.1,810,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589433,499529.00
05/23/2019 01:30,2,0.000,ALERT,213.74,298.17,60.006,1558589404,"201051344000585","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1309370.7,1309370.7,809,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558589435,499530.00
05/23/2019 01:30,2,0.000,ALERT,214.64,300.87,60.017,1558589404,"201051344000853","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1310790.1,1310790.1,808,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558589437,499531.00
05/23/2019 01:30,2,0.000,ALERT,213.96,298.77,60.001,1558589404,"201051344001145","174011545737251",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,1310633.8,1310633.8,808,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589438,499532.00
05/23/2019 01:30,2,0.000,ALERT,213.51,298.17,60.006,1558589404,"201051344000438","174011545737251",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,1303921.2,1303921.2,806,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589440,499533.00
05/23/2019 01:30,2,0.000,ALERT,213.29,298.17,60.001,1558589404,"201051344001135","174011545737251",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,1290779.9,1290779.9,806,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589442,499534.00
05/23/2019 01:30,2,0.000,ALERT,213.96,301.17,60.022,1558589404,"201051344000983","174011545737251",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,1308729.9,1308729.9,807,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589444,499535.00
05/23/2019 01:30,2,0.000,ALERT,213.51,298.17,60.001,1558589404,"201051344001203","174011545737251",0.00,11.30,0,296.36,301.77,0.0,0.0,0.000,1298553.8,1298553.8,808,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589446,499536.00
05/23/2019 01:30,2,0.000,ALERT,213.51,298.77,60.006,1558589404,"201051344001230","174011545737251",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,1294354.8,1294354.8,814,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589447,499537.00
05/23/2019 01:30,2,0.000,ALERT,213.29,298.47,60.012,1558589404,"201051344000646","174011545737251",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,1288120.3,1288120.3,808,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589449,499538.00
05/23/2019 01:30,2,0.000,ALERT,214.41,300.87,60.049,1558589404,"201051344000867","174011545737251",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,1285883.2,1285883.2,807,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589451,499539.00
05/23/2019 01:30,2,0.000,ALERT,214.87,300.87,59.996,1558589404,"201051344000633","174011545737251",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,1283227.2,1283227.2,810,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589453,499540.00
05/23/2019 01:30,2,0.000,ALERT,213.29,298.47,60.006,1558589404,"201051344000955","174011545737251",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,1308418.9,1308418.9,808,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589455,499541.00
05/23/2019 01:30,2,0.000,ALERT,214.19,300.57,59.985,1558589404,"201051344000648","174011545737251",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,1298122.8,1298122.8,808,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589457,499542.00
05/23/2019 01:30,2,0.000,ALERT,214.41,300.87,60.001,1558589404,"201051344000645","174011545737251",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1303228.6,1303228.6,807,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558589459,499543.00
05/23/2019 01:30,2,0.000,ALERT,213.96,301.47,60.001,1558589404,"201051344000569","174011545737251",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,1319614.7,1319614.7,812,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558589460,499544.00
05/23/2019 01:30,2,0.000,ALERT,214.19,300.27,60.001,1558589404,"179051228000119","174011545737251",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,106314.4,106314.4,816,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558589462,499545.00
05/23/2019 01:45,2,0.000,ALERT,213.74,300.87,59.996,1558590304,"201051344000579","174011545737251",0.00,11.70,0,297.87,303.58,0.0,0.0,0.000,1319804.8,1319804.8,811,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590306,499546.00
05/23/2019 01:45,2,0.000,ALERT,213.06,297.26,59.990,1558590304,"201051344001025","174011545737251",0.00,11.00,0,293.96,300.57,0.0,0.0,0.000,1302823.9,1302823.9,809,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558590308,499547.00
05/23/2019 01:45,2,0.000,ALERT,213.29,297.87,60.017,1558590304,"201051344001093","174011545737251",0.00,12.30,0,294.26,299.67,0.0,0.0,0.000,1286117.6,1286117.6,813,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590310,499548.00
05/23/2019 01:45,2,0.000,ALERT,213.74,300.87,60.012,1558590304,"201051344000458","174011545737251",0.00,12.30,0,297.26,303.58,0.0,0.0,0.000,1302294.2,1302294.2,811,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590312,499549.00
05/23/2019 01:45,2,0.000,ALERT,213.29,298.17,60.001,1558590304,"201051344000890","174011545737251",0.00,12.00,0,294.86,300.87,0.0,0.0,0.000,1301018.7,1301018.7,811,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590314,499550.00
05/23/2019 01:45,2,0.000,ALERT,213.74,299.97,60.001,1558590304,"201051344000988","174011545737251",0.00,11.70,0,294.56,302.37,0.0,0.0,0.000,999912.7,999912.7,811,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590316,499551.00
05/23/2019 01:45,2,0.000,ALERT,213.74,298.47,60.001,1558590304,"201051344000582","174011545737251",0.00,11.30,0,295.16,300.57,0.0,0.0,0.000,1279383.4,1279383.4,809,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590318,499552.00
05/23/2019 01:45,2,0.000,ALERT,213.74,301.17,59.964,1558590304,"201051344000868","174011545737251",0.00,11.70,0,297.87,303.58,0.0,0.0,0.000,1287807.5,1287807.5,810,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590319,499553.00
05/23/2019 01:45,2,0.000,ALERT,214.41,300.87,60.043,1558590304,"201051344000576","174011545737251",0.00,11.30,0,296.96,302.98,0.0,0.0,0.000,1305486.8,1305486.8,814,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558590321,499554.00
05/23/2019 01:45,2,0.000,ALERT,213.74,299.97,60.001,1558590304,"201051344001158","174011545737251",0.00,11.00,0,296.36,302.37,0.0,0.0,0.000,1282281.3,1282281.3,813,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590323,499555.00
05/23/2019 01:45,2,0.000,ALERT,213.51,297.26,60.006,1558590304,"201051344000917","174011545737251",0.00,12.70,0,293.06,299.37,0.0,0.0,0.000,1295946.1,1295946.1,814,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590325,499556.00
05/23/2019 01:45,2,0.000,ALERT,213.74,297.57,59.985,1558590304,"201051344000417","174011545737251",0.00,11.70,0,293.66,299.37,0.0,0.0,0.000,1035827.1,1035827.1,811,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590327,499557.00
05/23/2019 01:45,2,0.000,ALERT,213.74,297.87,59.990,1558590304,"201051344000685","174011545737251",0.00,11.70,0,294.26,299.67,0.0,0.0,0.000,1302381.0,1302381.0,813,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590328,499558.00
05/23/2019 01:45,2,0.000,ALERT,213.51,297.26,60.006,1558590304,"201051344000651","174011545737251",0.00,11.00,0,293.66,299.37,0.0,0.0,0.000,1295647.2,1295647.2,811,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558590330,499559.00
05/23/2019 01:45,2,0.000,ALERT,213.74,301.47,60.012,1558590304,"201051344000594","174011545737251",0.00,11.70,0,296.96,302.98,0.0,0.0,0.000,1307435.8,1307435.8,812,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590332,499560.00
05/23/2019 01:45,2,0.000,ALERT,214.19,300.87,60.038,1558590304,"201051344000469","174011545737251",0.00,11.00,0,296.36,302.37,0.0,0.0,0.000,1287508.1,1287508.1,812,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558590334,499561.00
05/23/2019 01:45,2,0.000,ALERT,213.51,297.87,59.996,1558590304,"201051344000585","174011545737251",0.00,12.00,0,293.66,299.97,0.0,0.0,0.000,1309370.7,1309370.7,811,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558590336,499562.00
05/23/2019 01:45,2,0.000,ALERT,214.41,300.57,60.033,1558590304,"201051344000853","174011545737251",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,1310790.1,1310790.1,810,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558590337,499563.00
05/23/2019 01:45,2,0.000,ALERT,213.74,298.17,60.012,1558590304,"201051344001145","174011545737251",0.00,11.30,0,294.56,300.57,0.0,0.0,0.000,1310633.8,1310633.8,810,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558590339,499564.00
05/23/2019 01:45,2,0.000,ALERT,213.29,297.87,60.012,1558590304,"201051344000438","174011545737251",0.00,11.30,0,294.56,300.27,0.0,0.0,0.000,1303921.2,1303921.2,808,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590341,499565.00
05/23/2019 01:45,2,0.000,ALERT,213.06,298.17,60.017,1558590304,"201051344001135","174011545737251",0.00,11.70,0,294.56,300.57,0.0,0.0,0.000,1290779.9,1290779.9,808,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558590343,499566.00
05/23/2019 01:45,2,0.000,ALERT,213.96,300.87,60.033,1558590304,"201051344000983","174011545737251",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,1308729.9,1308729.9,809,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590345,499567.00
05/23/2019 01:45,2,0.000,ALERT,213.29,297.57,60.012,1558590304,"201051344001203","174011545737251",0.00,11.30,0,294.26,301.47,0.0,0.0,0.000,1298553.8,1298553.8,810,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558590347,499568.00
05/23/2019 01:45,2,0.000,ALERT,213.29,298.17,60.017,1558590304,"201051344001230","174011545737251",0.00,11.70,0,294.56,300.27,0.0,0.0,0.000,1294354.8,1294354.8,816,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558590348,499569.00
05/23/2019 01:45,2,0.000,ALERT,213.06,297.87,60.012,1558590304,"201051344000646","174011545737251",0.00,11.30,0,293.66,299.67,0.0,0.0,0.000,1288120.3,1288120.3,810,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590350,499570.00
05/23/2019 01:45,2,0.000,ALERT,214.19,300.57,60.043,1558590304,"201051344000867","174011545737251",0.00,12.00,0,296.96,303.58,0.0,0.0,0.000,1285883.2,1285883.2,809,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590352,499571.00
05/23/2019 01:45,2,0.000,ALERT,214.41,300.57,60.022,1558590304,"201051344000633","174011545737251",0.00,11.30,0,295.46,302.37,0.0,0.0,0.000,1283227.2,1283227.2,812,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558590354,499572.00
05/23/2019 01:45,2,0.000,ALERT,213.06,298.17,60.022,1558590304,"201051344000955","174011545737251",0.00,11.70,0,294.26,299.97,0.0,0.0,0.000,1308418.9,1308418.9,810,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590356,499573.00
05/23/2019 01:45,2,0.000,ALERT,213.96,299.97,60.017,1558590304,"201051344000648","174011545737251",0.00,11.00,0,296.66,302.98,0.0,0.0,0.000,1298122.8,1298122.8,810,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590358,499574.00
05/23/2019 01:45,2,0.000,ALERT,214.19,300.57,60.049,1558590304,"201051344000645","174011545737251",0.00,12.00,0,296.96,302.68,0.0,0.0,0.000,1303228.6,1303228.6,809,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590359,499575.00
05/23/2019 01:45,2,0.000,ALERT,213.96,301.47,60.028,1558590304,"201051344000569","174011545737251",0.00,11.70,0,297.87,303.58,0.0,0.0,0.000,1319614.7,1319614.7,814,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558590361,499576.00
05/23/2019 01:45,2,0.000,ALERT,214.19,300.57,60.006,1558590304,"179051228000119","174011545737251",0.00,13.30,0,295.76,302.07,0.0,0.0,0.000,106314.4,106314.4,818,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558590363,499577.00
05/23/2019 02:00,2,0.000,ALERT,214.19,301.47,60.001,1558591204,"201051344000579","174011545737251",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,1319804.8,1319804.8,813,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591206,499578.00
05/23/2019 02:00,2,0.000,ALERT,213.29,297.57,59.969,1558591204,"201051344001025","174011545737251",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,1302823.9,1302823.9,811,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591208,499579.00
05/23/2019 02:00,2,0.000,ALERT,213.29,298.17,60.001,1558591204,"201051344001093","174011545737251",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,1286117.6,1286117.6,815,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591210,499580.00
05/23/2019 02:00,2,0.000,ALERT,213.96,301.17,59.985,1558591204,"201051344000458","174011545737251",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,1302294.2,1302294.2,813,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591211,499581.00
05/23/2019 02:00,2,0.000,ALERT,213.29,298.47,60.001,1558591204,"201051344000890","174011545737251",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,1301018.7,1301018.7,813,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591213,499582.00
05/23/2019 02:00,2,0.000,ALERT,213.96,300.57,59.990,1558591204,"201051344000988","174011545737251",0.00,12.00,0,296.06,302.68,0.0,0.0,0.000,999912.7,999912.7,813,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591215,499583.00
05/23/2019 02:00,2,0.000,ALERT,213.51,298.77,59.953,1558591204,"201051344000582","174011545737251",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,1279383.4,1279383.4,811,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591217,499584.00
05/23/2019 02:00,2,0.000,ALERT,213.96,301.47,60.001,1558591204,"201051344000868","174011545737251",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,1287807.5,1287807.5,812,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591219,499585.00
05/23/2019 02:00,2,0.000,ALERT,214.64,301.47,59.990,1558591204,"201051344000576","174011545737251",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,1305486.8,1305486.8,816,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591220,499586.00
05/23/2019 02:00,2,0.000,ALERT,213.96,300.27,60.006,1558591204,"201051344001158","174011545737251",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,1282281.3,1282281.3,815,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591222,499587.00
05/23/2019 02:00,2,0.000,ALERT,213.29,297.26,59.996,1558591204,"201051344000917","174011545737251",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,1295946.1,1295946.1,816,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591224,499588.00
05/23/2019 02:00,2,0.000,ALERT,213.29,296.96,60.001,1558591204,"201051344000417","174011545737251",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,1035827.1,1035827.1,813,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591226,499589.00
05/23/2019 02:00,2,0.000,ALERT,213.51,297.57,60.006,1558591204,"201051344000685","174011545737251",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1302381.0,1302381.0,815,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591228,499590.00
05/23/2019 02:00,2,0.000,ALERT,213.29,297.26,60.006,1558591204,"201051344000651","174011545737251",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,1295647.2,1295647.2,813,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591229,499591.00
05/23/2019 02:00,2,0.000,ALERT,213.74,301.17,59.990,1558591204,"201051344000594","174011545737251",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,1307435.8,1307435.8,814,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591231,499592.00
05/23/2019 02:00,2,0.000,ALERT,213.96,299.97,60.006,1558591204,"201051344000469","174011545737251",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,1287508.1,1287508.1,814,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591233,499593.00
05/23/2019 02:00,2,0.000,ALERT,213.51,298.17,60.001,1558591204,"201051344000585","174011545737251",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,1309370.7,1309370.7,813,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591235,499594.00
05/23/2019 02:00,2,0.000,ALERT,214.64,300.57,59.969,1558591204,"201051344000853","174011545737251",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,1310790.1,1310790.1,812,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591237,499595.00
05/23/2019 02:00,2,0.000,ALERT,213.51,298.17,60.001,1558591204,"201051344001145","174011545737251",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,1310633.8,1310633.8,812,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558591239,499596.00
05/23/2019 02:00,2,0.000,ALERT,213.29,297.87,59.996,1558591204,"201051344000438","174011545737251",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1303921.2,1303921.2,810,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591241,499597.00
05/23/2019 02:00,2,0.000,ALERT,212.83,297.87,60.006,1558591204,"201051344001135","174011545737251",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,1290779.9,1290779.9,810,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558591242,499598.00
05/23/2019 02:00,2,0.000,ALERT,213.96,300.57,60.012,1558591204,"201051344000983","174011545737251",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,1308729.9,1308729.9,811,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591244,499599.00
05/23/2019 02:00,2,0.000,ALERT,213.29,297.57,60.001,1558591204,"201051344001203","174011545737251",0.00,11.70,0,296.06,301.77,0.0,0.0,0.000,1298553.8,1298553.8,812,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558591246,499600.00
05/23/2019 02:00,2,0.000,ALERT,213.29,298.47,60.006,1558591204,"201051344001230","174011545737251",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,1294354.8,1294354.8,818,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591248,499601.00
05/23/2019 02:00,2,0.000,ALERT,212.83,297.57,60.006,1558591204,"201051344000646","174011545737251",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,1288120.3,1288120.3,812,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591250,499602.00
05/23/2019 02:00,2,0.000,ALERT,214.41,300.57,60.006,1558591204,"201051344000867","174011545737251",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,1285883.2,1285883.2,811,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558591251,499603.00
05/23/2019 02:00,2,0.000,ALERT,214.64,300.27,60.054,1558591204,"201051344000633","174011545737251",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,1283227.2,1283227.2,814,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591253,499604.00
05/23/2019 02:00,2,0.000,ALERT,213.06,298.17,60.017,1558591204,"201051344000955","174011545737251",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,1308418.9,1308418.9,812,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558591255,499605.00
05/23/2019 02:00,2,0.000,ALERT,214.19,299.97,60.017,1558591204,"201051344000648","174011545737251",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,1298122.8,1298122.8,812,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591257,499606.00
05/23/2019 02:00,2,0.000,ALERT,214.41,300.27,60.017,1558591204,"201051344000645","174011545737251",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1303228.6,1303228.6,811,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591259,499607.00
05/23/2019 02:00,2,0.000,ALERT,213.96,300.87,60.065,1558591204,"201051344000569","174011545737251",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,1319614.7,1319614.7,816,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558591261,499608.00
05/23/2019 02:00,2,0.000,ALERT,214.19,299.97,60.022,1558591204,"179051228000119","174011545737251",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,106314.4,106314.4,820,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558591262,499609.00
05/23/2019 02:15,2,0.000,ALERT,214.19,301.77,60.022,1558592103,"201051344000579","174011545737251",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,1319804.8,1319804.8,815,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558592106,499610.00
05/23/2019 02:15,2,0.000,ALERT,213.51,297.57,59.969,1558592103,"201051344001025","174011545737251",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,1302823.9,1302823.9,813,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592107,499611.00
