ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 02:15,2,0.000,ALERT,213.74,298.47,60.006,1558592103,"201051344001093","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1286117.6,1286117.6,817,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592109,499612.00
05/23/2019 02:15,2,0.000,ALERT,214.19,301.17,60.038,1558592103,"201051344000458","174011545737251",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,1302294.2,1302294.2,815,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558592111,499613.00
05/23/2019 02:15,2,0.000,ALERT,213.51,298.47,60.012,1558592103,"201051344000890","174011545737251",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1301018.7,1301018.7,815,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592113,499614.00
05/23/2019 02:15,2,0.000,ALERT,213.96,300.57,60.006,1558592103,"201051344000988","174011545737251",0.00,12.00,0,296.36,302.37,0.0,0.0,0.000,999912.7,999912.7,815,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592115,499615.00
05/23/2019 02:15,2,0.000,ALERT,213.96,299.07,60.065,1558592103,"201051344000582","174011545737251",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1279383.4,1279383.4,813,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592117,499616.00
05/23/2019 02:15,2,0.000,ALERT,213.96,301.47,59.980,1558592103,"201051344000868","174011545737251",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,1287807.5,1287807.5,814,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592119,499617.00
05/23/2019 02:15,2,0.000,ALERT,214.64,301.17,60.017,1558592103,"201051344000576","174011545737251",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1305486.8,1305486.8,818,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558592120,499618.00
05/23/2019 02:15,2,0.000,ALERT,214.19,300.87,60.022,1558592103,"201051344001158","174011545737251",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1282281.3,1282281.3,817,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592122,499619.00
05/23/2019 02:15,2,0.000,ALERT,213.74,297.87,60.012,1558592103,"201051344000917","174011545737251",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,1295946.1,1295946.1,818,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592124,499620.00
05/23/2019 02:15,2,0.000,ALERT,213.74,297.87,60.006,1558592103,"201051344000417","174011545737251",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,1035827.1,1035827.1,815,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592126,499621.00
05/23/2019 02:15,2,0.000,ALERT,213.96,298.47,60.054,1558592103,"201051344000685","174011545737251",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,1302381.0,1302381.0,817,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558592128,499622.00
05/23/2019 02:15,2,0.000,ALERT,213.74,297.87,60.006,1558592103,"201051344000651","174011545737251",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,1295647.2,1295647.2,815,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592129,499623.00
05/23/2019 02:15,2,0.000,ALERT,213.96,301.77,60.012,1558592103,"201051344000594","174011545737251",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,1307435.8,1307435.8,816,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592131,499624.00
05/23/2019 02:15,2,0.000,ALERT,214.41,301.47,59.975,1558592103,"201051344000469","174011545737251",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,1287508.1,1287508.1,816,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592133,499625.00
05/23/2019 02:15,2,0.000,ALERT,213.96,298.77,60.006,1558592103,"201051344000585","174011545737251",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,1309370.7,1309370.7,815,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558592135,499626.00
05/23/2019 02:15,2,0.000,ALERT,214.87,301.47,59.975,1558592103,"201051344000853","174011545737251",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1310790.1,1310790.1,814,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592137,499627.00
05/23/2019 02:15,2,0.000,ALERT,213.96,298.47,60.012,1558592103,"201051344001145","174011545737251",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,1310633.8,1310633.8,814,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558592139,499628.00
05/23/2019 02:15,2,0.000,ALERT,213.74,298.17,60.006,1558592103,"201051344000438","174011545737251",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,1303921.2,1303921.2,812,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592140,499629.00
05/23/2019 02:15,2,0.000,ALERT,213.29,298.17,60.006,1558592103,"201051344001135","174011545737251",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,1290779.9,1290779.9,812,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592142,499630.00
05/23/2019 02:15,2,0.000,ALERT,213.96,300.57,60.043,1558592103,"201051344000983","174011545737251",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,1308729.9,1308729.9,813,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558592144,499631.00
05/23/2019 02:15,2,0.000,ALERT,213.51,297.87,60.006,1558592103,"201051344001203","174011545737251",0.00,11.70,0,295.76,301.77,0.0,0.0,0.000,1298553.8,1298553.8,814,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558592146,499632.00
05/23/2019 02:15,2,0.000,ALERT,213.51,298.47,59.996,1558592103,"201051344001230","174011545737251",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,1294354.8,1294354.8,820,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592148,499633.00
05/23/2019 02:15,2,0.000,ALERT,213.29,297.87,60.012,1558592103,"201051344000646","174011545737251",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,1288120.3,1288120.3,814,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592149,499634.00
05/23/2019 02:15,2,0.000,ALERT,214.41,300.27,59.959,1558592103,"201051344000867","174011545737251",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,1285883.2,1285883.2,813,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592151,499635.00
05/23/2019 02:15,2,0.000,ALERT,214.64,299.97,60.006,1558592103,"201051344000633","174011545737251",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,1283227.2,1283227.2,816,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592153,499636.00
05/23/2019 02:15,2,0.000,ALERT,213.29,298.17,60.006,1558592103,"201051344000955","174011545737251",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,1308418.9,1308418.9,814,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592155,499637.00
05/23/2019 02:15,2,0.000,ALERT,214.41,300.27,60.001,1558592103,"201051344000648","174011545737251",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,1298122.8,1298122.8,814,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558592157,499638.00
05/23/2019 02:15,2,0.000,ALERT,214.64,300.87,60.001,1558592103,"201051344000645","174011545737251",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,1303228.6,1303228.6,813,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558592158,499639.00
05/23/2019 02:15,2,0.000,ALERT,214.41,301.77,60.028,1558592103,"201051344000569","174011545737251",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,1319614.7,1319614.7,818,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558592160,499640.00
05/23/2019 02:15,2,0.000,ALERT,214.64,300.57,60.028,1558592103,"179051228000119","174011545737251",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,106314.4,106314.4,822,0,0,0,L,46974696,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558592162,499641.00
05/23/2019 02:30,2,0.000,ALERT,213.29,300.57,60.028,1558593004,"201051344000579","174011545737251",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,1319804.8,1319804.8,817,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593006,499642.00
05/23/2019 02:30,2,0.000,ALERT,213.06,297.87,59.996,1558593004,"201051344001025","174011545737251",0.00,11.70,0,295.76,301.47,0.0,0.0,0.000,1302823.9,1302823.9,815,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593008,499643.00
05/23/2019 02:30,2,0.000,ALERT,213.06,298.17,60.022,1558593004,"201051344001093","174011545737251",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,1286117.6,1286117.6,819,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593010,499644.00
05/23/2019 02:30,2,0.000,ALERT,213.06,299.37,59.980,1558593004,"201051344000458","174011545737251",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,1302294.2,1302294.2,817,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558593012,499645.00
05/23/2019 02:30,2,0.000,ALERT,212.83,297.87,60.022,1558593004,"201051344000890","174011545737251",0.00,12.30,0,296.66,302.37,0.0,0.0,0.000,1301018.7,1301018.7,817,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593013,499646.00
05/23/2019 02:30,2,0.000,ALERT,213.06,299.07,59.996,1558593004,"201051344000988","174011545737251",0.00,12.30,0,295.76,302.37,0.0,0.0,0.000,999912.7,999912.7,817,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593015,499647.00
05/23/2019 02:30,2,0.000,ALERT,213.51,299.07,60.017,1558593004,"201051344000582","174011545737251",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,1279383.4,1279383.4,815,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593017,499648.00
05/23/2019 02:30,2,0.000,ALERT,213.06,300.27,60.022,1558593004,"201051344000868","174011545737251",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,1287807.5,1287807.5,816,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593019,499649.00
05/23/2019 02:30,2,0.000,ALERT,213.51,299.67,59.985,1558593004,"201051344000576","174011545737251",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,1305486.8,1305486.8,820,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558593021,499650.00
05/23/2019 02:30,2,0.000,ALERT,213.29,299.07,60.028,1558593004,"201051344001158","174011545737251",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,1282281.3,1282281.3,819,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558593023,499651.00
05/23/2019 02:30,2,0.000,ALERT,213.06,297.57,60.017,1558593004,"201051344000917","174011545737251",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,1295946.1,1295946.1,820,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593024,499652.00
05/23/2019 02:30,2,0.000,ALERT,213.29,297.57,60.006,1558593004,"201051344000417","174011545737251",0.00,12.00,0,295.46,300.57,0.0,0.0,0.000,1035827.1,1035827.1,817,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558593026,499653.00
05/23/2019 02:30,2,0.000,ALERT,213.29,297.87,60.001,1558593004,"201051344000685","174011545737251",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,1302381.0,1302381.0,819,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558593028,499654.00
05/23/2019 02:30,2,0.000,ALERT,213.06,297.57,59.990,1558593004,"201051344000651","174011545737251",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,1295647.2,1295647.2,817,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593030,499655.00
05/23/2019 02:30,2,0.000,ALERT,213.06,300.27,60.049,1558593004,"201051344000594","174011545737251",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,1307435.8,1307435.8,818,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593032,499656.00
05/23/2019 02:30,2,0.000,ALERT,213.29,299.37,60.017,1558593004,"201051344000469","174011545737251",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,1287508.1,1287508.1,818,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593034,499657.00
05/23/2019 02:30,2,0.000,ALERT,213.29,298.17,60.028,1558593004,"201051344000585","174011545737251",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,1309370.7,1309370.7,817,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593036,499658.00
05/23/2019 02:30,2,0.000,ALERT,213.74,299.67,60.028,1558593004,"201051344000853","174011545737251",0.00,12.00,0,298.17,303.58,0.0,0.0,0.000,1310790.1,1310790.1,816,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593037,499659.00
05/23/2019 02:30,2,0.000,ALERT,213.06,298.17,60.017,1558593004,"201051344001145","174011545737251",0.00,12.00,0,296.36,302.07,0.0,0.0,0.000,1310633.8,1310633.8,816,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593039,499660.00
05/23/2019 02:30,2,0.000,ALERT,213.06,297.87,60.012,1558593004,"201051344000438","174011545737251",0.00,11.70,0,296.06,301.47,0.0,0.0,0.000,1303921.2,1303921.2,814,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593041,499661.00
05/23/2019 02:30,2,0.000,ALERT,212.61,297.87,60.017,1558593004,"201051344001135","174011545737251",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,1290779.9,1290779.9,814,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558593043,499662.00
05/23/2019 02:30,2,0.000,ALERT,213.06,299.07,60.022,1558593004,"201051344000983","174011545737251",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,1308729.9,1308729.9,815,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593045,499663.00
05/23/2019 02:30,2,0.000,ALERT,212.83,297.26,60.017,1558593004,"201051344001203","174011545737251",0.00,12.00,0,296.06,302.68,0.0,0.0,0.000,1298553.8,1298553.8,816,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593047,499664.00
05/23/2019 02:30,2,0.000,ALERT,212.83,298.17,60.012,1558593004,"201051344001230","174011545737251",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,1294354.8,1294354.8,822,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593048,499665.00
05/23/2019 02:30,2,0.000,ALERT,212.61,297.87,60.012,1558593004,"201051344000646","174011545737251",0.00,12.00,0,295.46,300.57,0.0,0.0,0.000,1288120.3,1288120.3,816,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593050,499666.00
05/23/2019 02:30,2,0.000,ALERT,213.51,299.37,60.028,1558593004,"201051344000867","174011545737251",0.00,12.70,0,297.87,303.28,0.0,0.0,0.000,1285883.2,1285883.2,815,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558593052,499667.00
05/23/2019 02:30,2,0.000,ALERT,213.74,299.07,60.017,1558593004,"201051344000633","174011545737251",0.00,11.70,0,296.36,302.07,0.0,0.0,0.000,1283227.2,1283227.2,818,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593054,499668.00
05/23/2019 02:30,2,0.000,ALERT,212.61,298.17,60.022,1558593004,"201051344000955","174011545737251",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,1308418.9,1308418.9,816,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558593056,499669.00
05/23/2019 02:30,2,0.000,ALERT,213.51,298.77,60.022,1558593004,"201051344000648","174011545737251",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,1298122.8,1298122.8,816,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593057,499670.00
05/23/2019 02:30,2,0.000,ALERT,213.74,299.67,59.980,1558593004,"201051344000645","174011545737251",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,1303228.6,1303228.6,815,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593059,499671.00
05/23/2019 02:30,2,0.000,ALERT,213.51,300.27,60.054,1558593004,"201051344000569","174011545737251",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,1319614.7,1319614.7,820,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593061,499672.00
05/23/2019 02:30,2,0.000,ALERT,213.74,299.07,60.028,1558593004,"179051228000119","174011545737251",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,106314.4,106314.4,824,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558593063,499673.00
05/23/2019 02:45,2,0.000,ALERT,213.29,300.57,60.043,1558593904,"201051344000579","174011545737251",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,1319804.8,1319804.8,819,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593906,499674.00
05/23/2019 02:45,2,0.000,ALERT,213.29,297.87,60.043,1558593904,"201051344001025","174011545737251",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,1302823.9,1302823.9,817,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558593908,499675.00
05/23/2019 02:45,2,0.000,ALERT,213.51,298.47,60.043,1558593904,"201051344001093","174011545737251",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,1286117.6,1286117.6,821,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593910,499676.00
05/23/2019 02:45,2,0.000,ALERT,213.29,300.27,60.038,1558593904,"201051344000458","174011545737251",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,1302294.2,1302294.2,819,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593912,499677.00
05/23/2019 02:45,2,0.000,ALERT,213.51,299.07,60.043,1558593904,"201051344000890","174011545737251",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,1301018.7,1301018.7,819,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593914,499678.00
05/23/2019 02:45,2,0.000,ALERT,213.06,299.97,60.043,1558593904,"201051344000988","174011545737251",0.00,12.30,0,294.86,300.87,0.0,0.0,0.000,999912.7,999912.7,819,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593915,499679.00
05/23/2019 02:45,2,0.000,ALERT,213.96,299.37,60.043,1558593904,"201051344000582","174011545737251",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,1279383.4,1279383.4,817,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593917,499680.00
05/23/2019 02:45,2,0.000,ALERT,213.29,300.57,60.075,1558593904,"201051344000868","174011545737251",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,1287807.5,1287807.5,818,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593919,499681.00
05/23/2019 02:45,2,0.000,ALERT,213.74,300.57,60.075,1558593904,"201051344000576","174011545737251",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,1305486.8,1305486.8,822,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593921,499682.00
05/23/2019 02:45,2,0.000,ALERT,213.29,299.97,60.022,1558593904,"201051344001158","174011545737251",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1282281.3,1282281.3,821,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558593923,499683.00
05/23/2019 02:45,2,0.000,ALERT,213.51,298.47,60.001,1558593904,"201051344000917","174011545737251",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,1295946.1,1295946.1,822,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593924,499684.00
05/23/2019 02:45,2,0.000,ALERT,213.74,298.17,59.996,1558593904,"201051344000417","174011545737251",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,1035827.1,1035827.1,819,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593926,499685.00
05/23/2019 02:45,2,0.000,ALERT,213.74,298.47,60.043,1558593904,"201051344000685","174011545737251",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,1302381.0,1302381.0,821,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593928,499686.00
05/23/2019 02:45,2,0.000,ALERT,213.51,297.87,60.038,1558593904,"201051344000651","174011545737251",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,1295647.2,1295647.2,819,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558593930,499687.00
05/23/2019 02:45,2,0.000,ALERT,213.06,300.87,59.996,1558593904,"201051344000594","174011545737251",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,1307435.8,1307435.8,820,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558593932,499688.00
05/23/2019 02:45,2,0.000,ALERT,213.29,300.27,60.033,1558593904,"201051344000469","174011545737251",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,1287508.1,1287508.1,820,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593933,499689.00
05/23/2019 02:45,2,0.000,ALERT,213.74,298.77,60.038,1558593904,"201051344000585","174011545737251",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,1309370.7,1309370.7,819,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593935,499690.00
05/23/2019 02:45,2,0.000,ALERT,213.74,299.97,60.033,1558593904,"201051344000853","174011545737251",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,1310790.1,1310790.1,818,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558593937,499691.00
05/23/2019 02:45,2,0.000,ALERT,213.74,299.07,60.028,1558593904,"201051344001145","174011545737251",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,1310633.8,1310633.8,818,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593939,499692.00
05/23/2019 02:45,2,0.000,ALERT,213.51,298.47,60.033,1558593904,"201051344000438","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1303921.2,1303921.2,816,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558593941,499693.00
05/23/2019 02:45,2,0.000,ALERT,213.06,298.77,60.028,1558593904,"201051344001135","174011545737251",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,1290779.9,1290779.9,816,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593943,499694.00
05/23/2019 02:45,2,0.000,ALERT,213.29,300.27,60.033,1558593904,"201051344000983","174011545737251",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1308729.9,1308729.9,817,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558593945,499695.00
05/23/2019 02:45,2,0.000,ALERT,213.51,298.47,60.033,1558593904,"201051344001203","174011545737251",0.00,12.00,0,295.76,301.77,0.0,0.0,0.000,1298553.8,1298553.8,818,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593946,499696.00
05/23/2019 02:45,2,0.000,ALERT,213.51,299.07,60.070,1558593904,"201051344001230","174011545737251",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1294354.8,1294354.8,824,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593948,499697.00
05/23/2019 02:45,2,0.000,ALERT,213.29,298.47,60.022,1558593904,"201051344000646","174011545737251",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,1288120.3,1288120.3,818,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593950,499698.00
05/23/2019 02:45,2,0.000,ALERT,213.51,299.97,60.033,1558593904,"201051344000867","174011545737251",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1285883.2,1285883.2,817,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593952,499699.00
05/23/2019 02:45,2,0.000,ALERT,213.96,299.97,60.022,1558593904,"201051344000633","174011545737251",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,1283227.2,1283227.2,820,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593954,499700.00
05/23/2019 02:45,2,0.000,ALERT,213.06,298.47,59.985,1558593904,"201051344000955","174011545737251",0.00,12.30,0,296.36,299.67,0.0,0.0,0.000,1308418.9,1308418.9,818,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558593955,499701.00
05/23/2019 02:45,2,0.000,ALERT,213.29,299.07,60.065,1558593904,"201051344000648","174011545737251",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,1298122.8,1298122.8,818,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593957,499702.00
05/23/2019 02:45,2,0.000,ALERT,213.74,299.97,60.022,1558593904,"201051344000645","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1303228.6,1303228.6,817,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593959,499703.00
05/23/2019 02:45,2,0.000,ALERT,213.29,300.57,60.028,1558593904,"201051344000569","174011545737251",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,1319614.7,1319614.7,822,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558593961,499704.00
05/23/2019 02:45,2,0.000,ALERT,213.51,299.67,60.028,1558593904,"179051228000119","174011545737251",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,106314.4,106314.4,826,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558593963,499705.00
05/23/2019 03:00,2,0.000,ALERT,213.51,301.17,60.017,1558594804,"201051344000579","174011545737251",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1319804.8,1319804.8,821,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594806,499706.00
05/23/2019 03:00,2,0.000,ALERT,212.83,297.26,59.985,1558594804,"201051344001025","174011545737251",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,1302823.9,1302823.9,819,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594808,499707.00
05/23/2019 03:00,2,0.000,ALERT,213.06,297.87,60.017,1558594804,"201051344001093","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1286117.6,1286117.6,823,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594810,499708.00
05/23/2019 03:00,2,0.000,ALERT,213.51,300.87,60.022,1558594804,"201051344000458","174011545737251",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,1302294.2,1302294.2,821,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558594812,499709.00
05/23/2019 03:00,2,0.000,ALERT,213.06,298.47,60.017,1558594804,"201051344000890","174011545737251",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,1301018.7,1301018.7,821,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558594813,499710.00
05/23/2019 03:00,2,0.000,ALERT,213.51,300.57,60.028,1558594804,"201051344000988","174011545737251",0.00,12.70,0,295.76,301.77,0.0,0.0,0.000,999912.7,999912.7,821,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594815,499711.00
05/23/2019 03:00,2,0.000,ALERT,213.74,298.77,60.001,1558594804,"201051344000582","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1279383.4,1279383.4,819,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558594817,499712.00
05/23/2019 03:00,2,0.000,ALERT,213.51,301.17,60.028,1558594804,"201051344000868","174011545737251",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,1287807.5,1287807.5,820,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558594819,499713.00
05/23/2019 03:00,2,0.000,ALERT,213.96,301.17,60.033,1558594804,"201051344000576","174011545737251",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,1305486.8,1305486.8,825,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594821,499714.00
05/23/2019 03:00,2,0.000,ALERT,213.51,300.27,60.033,1558594804,"201051344001158","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1282281.3,1282281.3,824,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594824,499715.00
05/23/2019 03:00,2,0.000,ALERT,213.06,297.26,60.028,1558594804,"201051344000917","174011545737251",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,1295946.1,1295946.1,825,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594826,499716.00
05/23/2019 03:00,2,0.000,ALERT,213.29,297.57,60.022,1558594804,"201051344000417","174011545737251",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,1035827.1,1035827.1,822,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594829,499717.00
05/23/2019 03:00,2,0.000,ALERT,213.29,298.17,60.038,1558594804,"201051344000685","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1302381.0,1302381.0,824,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558594831,499718.00
05/23/2019 03:00,2,0.000,ALERT,213.29,297.57,60.065,1558594804,"201051344000651","174011545737251",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1295647.2,1295647.2,822,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594834,499719.00
05/23/2019 03:00,2,0.000,ALERT,213.29,301.17,60.049,1558594804,"201051344000594","174011545737251",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,1307435.8,1307435.8,823,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594836,499720.00
05/23/2019 03:00,2,0.000,ALERT,213.74,300.57,60.054,1558594804,"201051344000469","174011545737251",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,1287508.1,1287508.1,823,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558594839,499721.00
05/23/2019 03:00,2,0.000,ALERT,213.29,298.17,59.980,1558594804,"201051344000585","174011545737251",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,1309370.7,1309370.7,822,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594841,499722.00
05/23/2019 03:00,2,0.000,ALERT,214.19,300.57,60.033,1558594804,"201051344000853","174011545737251",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,1310790.1,1310790.1,821,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594843,499723.00
05/23/2019 03:00,2,0.000,ALERT,213.51,298.47,60.028,1558594804,"201051344001145","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1310633.8,1310633.8,821,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594846,499724.00
05/23/2019 03:00,2,0.000,ALERT,213.29,298.17,60.059,1558594804,"201051344000438","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1303921.2,1303921.2,819,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558594848,499725.00
05/23/2019 03:00,2,0.000,ALERT,212.83,297.87,60.033,1558594804,"201051344001135","174011545737251",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,1290779.9,1290779.9,819,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558594851,499726.00
05/23/2019 03:00,2,0.000,ALERT,213.51,300.87,60.028,1558594804,"201051344000983","174011545737251",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,1308729.9,1308729.9,820,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594853,499727.00
05/23/2019 03:00,2,0.000,ALERT,213.29,297.57,60.022,1558594804,"201051344001203","174011545737251",0.00,12.30,0,295.76,301.77,0.0,0.0,0.000,1298553.8,1298553.8,821,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558594856,499728.00
05/23/2019 03:00,2,0.000,ALERT,213.06,298.17,60.049,1558594804,"201051344001230","174011545737251",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,1294354.8,1294354.8,826,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558594857,499729.00
05/23/2019 03:00,2,0.000,ALERT,212.61,297.57,60.012,1558594804,"201051344000646","174011545737251",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1288120.3,1288120.3,820,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594859,499730.00
05/23/2019 03:00,2,0.000,ALERT,213.74,299.97,59.990,1558594804,"201051344000867","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1285883.2,1285883.2,819,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594861,499731.00
05/23/2019 03:00,2,0.000,ALERT,213.96,299.67,60.012,1558594804,"201051344000633","174011545737251",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,1283227.2,1283227.2,822,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594863,499732.00
05/23/2019 03:00,2,0.000,ALERT,212.61,297.87,60.001,1558594804,"201051344000955","174011545737251",0.00,12.30,0,296.36,299.67,0.0,0.0,0.000,1308418.9,1308418.9,820,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594865,499733.00
05/23/2019 03:00,2,0.000,ALERT,213.29,299.07,60.006,1558594804,"201051344000648","174011545737251",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,1298122.8,1298122.8,820,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594867,499734.00
05/23/2019 03:00,2,0.000,ALERT,213.74,299.97,60.006,1558594804,"201051344000645","174011545737251",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,1303228.6,1303228.6,819,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594868,499735.00
05/23/2019 03:00,2,0.000,ALERT,213.29,300.27,60.006,1558594804,"201051344000569","174011545737251",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,1319614.7,1319614.7,824,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558594870,499736.00
05/23/2019 03:00,2,0.000,ALERT,213.51,299.67,60.033,1558594804,"179051228000119","174011545737251",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,106314.4,106314.4,828,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558594872,499737.00
05/23/2019 03:15,2,0.000,ALERT,213.51,300.87,60.028,1558595704,"201051344000579","174011545737251",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1319804.8,1319804.8,823,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595706,499738.00
05/23/2019 03:15,2,0.000,ALERT,213.29,297.87,60.012,1558595704,"201051344001025","174011545737251",0.00,12.00,0,295.46,300.57,0.0,0.0,0.000,1302823.9,1302823.9,821,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595708,499739.00
05/23/2019 03:15,2,0.000,ALERT,213.29,298.47,60.028,1558595704,"201051344001093","174011545737251",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,1286117.6,1286117.6,825,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558595710,499740.00
05/23/2019 03:15,2,0.000,ALERT,213.29,300.57,60.043,1558595704,"201051344000458","174011545737251",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,1302294.2,1302294.2,823,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595712,499741.00
05/23/2019 03:15,2,0.000,ALERT,213.29,299.07,60.054,1558595704,"201051344000890","174011545737251",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,1301018.7,1301018.7,823,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595714,499742.00
05/23/2019 03:15,2,0.000,ALERT,213.29,300.57,60.038,1558595704,"201051344000988","174011545737251",0.00,12.70,0,295.76,301.77,0.0,0.0,0.000,999912.7,999912.7,823,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595715,499743.00
05/23/2019 03:15,2,0.000,ALERT,213.74,299.37,60.033,1558595704,"201051344000582","174011545737251",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1279383.4,1279383.4,821,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595717,499744.00
05/23/2019 03:15,2,0.000,ALERT,213.29,300.87,60.033,1558595704,"201051344000868","174011545737251",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,1287807.5,1287807.5,822,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595719,499745.00
05/23/2019 03:15,2,0.000,ALERT,213.74,300.57,59.985,1558595704,"201051344000576","174011545737251",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,1305486.8,1305486.8,827,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595721,499746.00
05/23/2019 03:15,2,0.000,ALERT,213.29,299.97,60.043,1558595704,"201051344001158","174011545737251",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,1282281.3,1282281.3,826,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595723,499747.00
05/23/2019 03:15,2,0.000,ALERT,213.29,298.17,60.033,1558595704,"201051344000917","174011545737251",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,1295946.1,1295946.1,827,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595725,499748.00
05/23/2019 03:15,2,0.000,ALERT,213.29,297.87,60.038,1558595704,"201051344000417","174011545737251",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,1035827.1,1035827.1,824,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595726,499749.00
05/23/2019 03:15,2,0.000,ALERT,213.51,298.17,60.038,1558595704,"201051344000685","174011545737251",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1302381.0,1302381.0,826,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595728,499750.00
05/23/2019 03:15,2,0.000,ALERT,213.51,297.87,60.043,1558595704,"201051344000651","174011545737251",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,1295647.2,1295647.2,824,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595730,499751.00
05/23/2019 03:15,2,0.000,ALERT,213.06,300.57,60.033,1558595704,"201051344000594","174011545737251",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,1307435.8,1307435.8,825,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595732,499752.00
05/23/2019 03:15,2,0.000,ALERT,213.29,300.27,60.070,1558595704,"201051344000469","174011545737251",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,1287508.1,1287508.1,825,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595734,499753.00
05/23/2019 03:15,2,0.000,ALERT,213.51,298.77,60.043,1558595704,"201051344000585","174011545737251",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,1309370.7,1309370.7,824,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558595736,499754.00
05/23/2019 03:15,2,0.000,ALERT,213.96,300.27,60.070,1558595704,"201051344000853","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1310790.1,1310790.1,823,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595738,499755.00
05/23/2019 03:15,2,0.000,ALERT,213.51,298.77,59.996,1558595704,"201051344001145","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1310633.8,1310633.8,823,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595739,499756.00
