ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 03:15,2,0.000,ALERT,213.51,298.47,60.043,1558595704,"201051344000438","174011545737251",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,1303921.2,1303921.2,821,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595741,499757.00
05/23/2019 03:15,2,0.000,ALERT,213.06,298.47,60.038,1558595704,"201051344001135","174011545737251",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,1290779.9,1290779.9,821,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595743,499758.00
05/23/2019 03:15,2,0.000,ALERT,213.29,300.57,60.038,1558595704,"201051344000983","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1308729.9,1308729.9,822,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558595745,499759.00
05/23/2019 03:15,2,0.000,ALERT,213.29,298.17,60.043,1558595704,"201051344001203","174011545737251",0.00,12.30,0,295.76,301.77,0.0,0.0,0.000,1298553.8,1298553.8,823,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595747,499760.00
05/23/2019 03:15,2,0.000,ALERT,213.29,298.77,60.038,1558595704,"201051344001230","174011545737251",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,1294354.8,1294354.8,829,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595749,499761.00
05/23/2019 03:15,2,0.000,ALERT,213.06,298.47,60.038,1558595704,"201051344000646","174011545737251",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1288120.3,1288120.3,823,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595751,499762.00
05/23/2019 03:15,2,0.000,ALERT,213.51,300.27,60.028,1558595704,"201051344000867","174011545737251",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,1285883.2,1285883.2,821,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558595753,499763.00
05/23/2019 03:15,2,0.000,ALERT,213.96,299.97,60.054,1558595704,"201051344000633","174011545737251",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,1283227.2,1283227.2,824,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558595755,499764.00
05/23/2019 03:15,2,0.000,ALERT,212.83,298.77,60.033,1558595704,"201051344000955","174011545737251",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,1308418.9,1308418.9,822,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558595757,499765.00
05/23/2019 03:15,2,0.000,ALERT,213.51,299.67,60.028,1558595704,"201051344000648","174011545737251",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,1298122.8,1298122.8,822,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558595759,499766.00
05/23/2019 03:15,2,0.000,ALERT,213.74,300.27,60.017,1558595704,"201051344000645","174011545737251",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,1303228.6,1303228.6,821,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558595760,499767.00
05/23/2019 03:15,2,0.000,ALERT,213.51,301.17,60.033,1558595704,"201051344000569","174011545737251",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,1319614.7,1319614.7,826,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558595762,499768.00
05/23/2019 03:15,2,0.000,ALERT,213.51,299.97,60.028,1558595704,"179051228000119","174011545737251",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,106314.4,106314.4,830,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558595764,499769.00
05/23/2019 03:30,2,0.000,ALERT,213.29,300.57,60.012,1558596604,"201051344000579","174011545737251",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,1319804.8,1319804.8,825,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558596606,499770.00
05/23/2019 03:30,2,0.000,ALERT,213.29,297.87,60.012,1558596604,"201051344001025","174011545737251",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,1302823.9,1302823.9,823,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558596608,499771.00
05/23/2019 03:30,2,0.000,ALERT,213.51,298.47,60.012,1558596604,"201051344001093","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1286117.6,1286117.6,827,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596610,499772.00
05/23/2019 03:30,2,0.000,ALERT,213.51,300.57,60.012,1558596604,"201051344000458","174011545737251",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,1302294.2,1302294.2,825,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596612,499773.00
05/23/2019 03:30,2,0.000,ALERT,213.51,299.07,60.012,1558596604,"201051344000890","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1301018.7,1301018.7,825,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596613,499774.00
05/23/2019 03:30,2,0.000,ALERT,213.29,300.27,60.012,1558596604,"201051344000988","174011545737251",0.00,13.00,0,295.76,301.77,0.0,0.0,0.000,999912.7,999912.7,825,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558596615,499775.00
05/23/2019 03:30,2,0.000,ALERT,213.96,299.97,60.028,1558596604,"201051344000582","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1279383.4,1279383.4,823,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596617,499776.00
05/23/2019 03:30,2,0.000,ALERT,213.51,300.87,60.017,1558596604,"201051344000868","174011545737251",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1287807.5,1287807.5,824,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558596619,499777.00
05/23/2019 03:30,2,0.000,ALERT,213.96,300.87,60.033,1558596604,"201051344000576","174011545737251",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,1305486.8,1305486.8,829,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596621,499778.00
05/23/2019 03:30,2,0.000,ALERT,213.51,300.57,60.022,1558596604,"201051344001158","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1282281.3,1282281.3,828,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596623,499779.00
05/23/2019 03:30,2,0.000,ALERT,213.74,298.47,60.006,1558596604,"201051344000917","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1295946.1,1295946.1,829,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596624,499780.00
05/23/2019 03:30,2,0.000,ALERT,213.74,298.17,60.022,1558596604,"201051344000417","174011545737251",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,1035827.1,1035827.1,826,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596626,499781.00
05/23/2019 03:30,2,0.000,ALERT,213.96,299.07,59.980,1558596604,"201051344000685","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1302381.0,1302381.0,828,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596628,499782.00
05/23/2019 03:30,2,0.000,ALERT,213.74,297.87,60.028,1558596604,"201051344000651","174011545737251",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,1295647.2,1295647.2,826,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558596630,499783.00
05/23/2019 03:30,2,0.000,ALERT,213.29,301.17,60.028,1558596604,"201051344000594","174011545737251",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,1307435.8,1307435.8,827,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596632,499784.00
05/23/2019 03:30,2,0.000,ALERT,213.74,300.27,59.980,1558596604,"201051344000469","174011545737251",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,1287508.1,1287508.1,827,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596634,499785.00
05/23/2019 03:30,2,0.000,ALERT,213.96,299.07,60.012,1558596604,"201051344000585","174011545737251",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,1309370.7,1309370.7,826,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596636,499786.00
05/23/2019 03:30,2,0.000,ALERT,214.19,300.27,60.028,1558596604,"201051344000853","174011545737251",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,1310790.1,1310790.1,825,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596637,499787.00
05/23/2019 03:30,2,0.000,ALERT,213.96,299.07,60.022,1558596604,"201051344001145","174011545737251",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1310633.8,1310633.8,825,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596639,499788.00
05/23/2019 03:30,2,0.000,ALERT,213.74,298.77,60.022,1558596604,"201051344000438","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1303921.2,1303921.2,823,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558596641,499789.00
05/23/2019 03:30,2,0.000,ALERT,213.29,298.77,60.017,1558596604,"201051344001135","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1290779.9,1290779.9,823,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596643,499790.00
05/23/2019 03:30,2,0.000,ALERT,213.74,300.57,60.033,1558596604,"201051344000983","174011545737251",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,1308729.9,1308729.9,824,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596645,499791.00
05/23/2019 03:30,2,0.000,ALERT,213.74,298.77,60.012,1558596604,"201051344001203","174011545737251",0.00,12.70,0,296.36,301.77,0.0,0.0,0.000,1298553.8,1298553.8,825,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596646,499792.00
05/23/2019 03:30,2,0.000,ALERT,213.51,299.07,60.065,1558596604,"201051344001230","174011545737251",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,1294354.8,1294354.8,831,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596648,499793.00
05/23/2019 03:30,2,0.000,ALERT,213.29,298.47,59.996,1558596604,"201051344000646","174011545737251",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1288120.3,1288120.3,825,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596650,499794.00
05/23/2019 03:30,2,0.000,ALERT,213.96,300.27,60.028,1558596604,"201051344000867","174011545737251",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,1285883.2,1285883.2,823,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596652,499795.00
05/23/2019 03:30,2,0.000,ALERT,214.19,299.97,60.028,1558596604,"201051344000633","174011545737251",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,1283227.2,1283227.2,826,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558596654,499796.00
05/23/2019 03:30,2,0.000,ALERT,213.29,299.07,60.075,1558596604,"201051344000955","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1308418.9,1308418.9,824,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558596655,499797.00
05/23/2019 03:30,2,0.000,ALERT,213.74,299.67,59.996,1558596604,"201051344000648","174011545737251",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1298122.8,1298122.8,824,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558596657,499798.00
05/23/2019 03:30,2,0.000,ALERT,214.19,300.57,60.028,1558596604,"201051344000645","174011545737251",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1303228.6,1303228.6,823,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558596659,499799.00
05/23/2019 03:30,2,0.000,ALERT,213.51,300.87,60.001,1558596604,"201051344000569","174011545737251",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,1319614.7,1319614.7,828,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558596661,499800.00
05/23/2019 03:30,2,0.000,ALERT,213.96,299.97,60.028,1558596604,"179051228000119","174011545737251",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,106314.4,106314.4,832,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558596663,499801.00
05/23/2019 03:45,2,0.000,ALERT,213.06,300.27,59.990,1558597504,"201051344000579","174011545737251",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,1319804.8,1319804.8,828,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597507,499802.00
05/23/2019 03:45,2,0.000,ALERT,212.38,296.06,60.001,1558597504,"201051344001025","174011545737251",0.00,12.30,0,294.26,300.87,0.0,0.0,0.000,1302823.9,1302823.9,826,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597509,499803.00
05/23/2019 03:45,2,0.000,ALERT,212.38,296.36,59.980,1558597504,"201051344001093","174011545737251",0.00,13.70,0,294.26,300.27,0.0,0.0,0.000,1286117.6,1286117.6,830,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597511,499804.00
05/23/2019 03:45,2,0.000,ALERT,213.06,299.97,59.990,1558597504,"201051344000458","174011545737251",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,1302294.2,1302294.2,828,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597514,499805.00
05/23/2019 03:45,2,0.000,ALERT,212.38,297.26,59.990,1558597504,"201051344000890","174011545737251",0.00,13.00,0,295.46,301.77,0.0,0.0,0.000,1301018.7,1301018.7,828,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597517,499806.00
05/23/2019 03:45,2,0.000,ALERT,212.83,299.67,59.990,1558597504,"201051344000988","174011545737251",0.00,13.00,0,295.46,302.07,0.0,0.0,0.000,999912.7,999912.7,828,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597519,499807.00
05/23/2019 03:45,2,0.000,ALERT,212.83,297.57,60.033,1558597504,"201051344000582","174011545737251",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,1279383.4,1279383.4,826,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597521,499808.00
05/23/2019 03:45,2,0.000,ALERT,213.06,300.27,59.996,1558597504,"201051344000868","174011545737251",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,1287807.5,1287807.5,827,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597524,499809.00
05/23/2019 03:45,2,0.000,ALERT,213.51,299.97,59.980,1558597504,"201051344000576","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1305486.8,1305486.8,831,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597526,499810.00
05/23/2019 03:45,2,0.000,ALERT,213.06,299.67,59.996,1558597504,"201051344001158","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1282281.3,1282281.3,830,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597527,499811.00
05/23/2019 03:45,2,0.000,ALERT,212.61,296.36,59.990,1558597504,"201051344000917","174011545737251",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,1295946.1,1295946.1,831,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558597529,499812.00
05/23/2019 03:45,2,0.000,ALERT,212.61,296.36,59.990,1558597504,"201051344000417","174011545737251",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,1035827.1,1035827.1,828,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597531,499813.00
05/23/2019 03:45,2,0.000,ALERT,212.61,296.66,59.985,1558597504,"201051344000685","174011545737251",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,1302381.0,1302381.0,830,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597533,499814.00
05/23/2019 03:45,2,0.000,ALERT,212.61,296.06,59.990,1558597504,"201051344000651","174011545737251",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,1295647.2,1295647.2,828,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597535,499815.00
05/23/2019 03:45,2,0.000,ALERT,212.83,300.27,59.990,1558597504,"201051344000594","174011545737251",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,1307435.8,1307435.8,829,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597537,499816.00
05/23/2019 03:45,2,0.000,ALERT,213.29,299.67,59.980,1558597504,"201051344000469","174011545737251",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,1287508.1,1287508.1,829,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597539,499817.00
05/23/2019 03:45,2,0.000,ALERT,212.61,296.96,60.033,1558597504,"201051344000585","174011545737251",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,1309370.7,1309370.7,828,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597540,499818.00
05/23/2019 03:45,2,0.000,ALERT,213.74,299.67,59.938,1558597504,"201051344000853","174011545737251",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,1310790.1,1310790.1,827,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597542,499819.00
05/23/2019 03:45,2,0.000,ALERT,212.61,297.26,59.990,1558597504,"201051344001145","174011545737251",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,1310633.8,1310633.8,827,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597544,499820.00
05/23/2019 03:45,2,0.000,ALERT,212.61,296.96,59.990,1558597504,"201051344000438","174011545737251",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,1303921.2,1303921.2,825,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558597546,499821.00
05/23/2019 03:45,2,0.000,ALERT,212.16,296.96,59.985,1558597504,"201051344001135","174011545737251",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,1290779.9,1290779.9,825,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597548,499822.00
05/23/2019 03:45,2,0.000,ALERT,213.06,299.97,59.985,1558597504,"201051344000983","174011545737251",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,1308729.9,1308729.9,826,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597549,499823.00
05/23/2019 03:45,2,0.000,ALERT,212.61,296.66,59.975,1558597504,"201051344001203","174011545737251",0.00,12.70,0,295.76,302.07,0.0,0.0,0.000,1298553.8,1298553.8,827,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597551,499824.00
05/23/2019 03:45,2,0.000,ALERT,212.16,296.66,59.980,1558597504,"201051344001230","174011545737251",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1294354.8,1294354.8,833,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597553,499825.00
05/23/2019 03:45,2,0.000,ALERT,211.93,296.36,59.985,1558597504,"201051344000646","174011545737251",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,1288120.3,1288120.3,827,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558597555,499826.00
05/23/2019 03:45,2,0.000,ALERT,213.29,299.37,60.006,1558597504,"201051344000867","174011545737251",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,1285883.2,1285883.2,826,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597558,499827.00
05/23/2019 03:45,2,0.000,ALERT,213.74,299.07,59.980,1558597504,"201051344000633","174011545737251",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,1283227.2,1283227.2,829,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558597560,499828.00
05/23/2019 03:45,2,0.000,ALERT,212.16,296.96,59.985,1558597504,"201051344000955","174011545737251",0.00,13.00,0,294.56,300.57,0.0,0.0,0.000,1308418.9,1308418.9,827,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597562,499829.00
05/23/2019 03:45,2,0.000,ALERT,213.06,298.77,59.969,1558597504,"201051344000648","174011545737251",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,1298122.8,1298122.8,827,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597565,499830.00
05/23/2019 03:45,2,0.000,ALERT,213.51,299.67,59.948,1558597504,"201051344000645","174011545737251",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,1303228.6,1303228.6,826,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597567,499831.00
05/23/2019 03:45,2,0.000,ALERT,213.06,299.97,60.006,1558597504,"201051344000569","174011545737251",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,1319614.7,1319614.7,830,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558597569,499832.00
05/23/2019 03:45,2,0.000,ALERT,213.29,299.37,59.996,1558597504,"179051228000119","174011545737251",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,106314.4,106314.4,834,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558597571,499833.00
05/23/2019 04:00,2,0.000,ALERT,213.29,300.87,60.033,1558598404,"201051344000579","174011545737251",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,1319804.8,1319804.8,830,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558598406,499834.00
05/23/2019 04:00,2,0.000,ALERT,212.38,296.66,60.065,1558598404,"201051344001025","174011545737251",0.00,12.30,0,294.26,299.37,0.0,0.0,0.000,1302823.9,1302823.9,828,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598408,499835.00
05/23/2019 04:00,2,0.000,ALERT,212.61,297.26,60.006,1558598404,"201051344001093","174011545737251",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,1286117.6,1286117.6,832,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558598410,499836.00
05/23/2019 04:00,2,0.000,ALERT,213.29,300.27,59.990,1558598404,"201051344000458","174011545737251",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,1302294.2,1302294.2,830,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598412,499837.00
05/23/2019 04:00,2,0.000,ALERT,212.38,297.57,60.028,1558598404,"201051344000890","174011545737251",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,1301018.7,1301018.7,830,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598414,499838.00
05/23/2019 04:00,2,0.000,ALERT,213.29,300.27,60.038,1558598404,"201051344000988","174011545737251",0.00,13.30,0,295.16,301.47,0.0,0.0,0.000,999912.7,999912.7,830,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558598416,499839.00
05/23/2019 04:00,2,0.000,ALERT,213.06,298.17,60.049,1558598404,"201051344000582","174011545737251",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,1279383.4,1279383.4,828,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598418,499840.00
05/23/2019 04:00,2,0.000,ALERT,213.06,300.57,60.033,1558598404,"201051344000868","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1287807.5,1287807.5,829,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598420,499841.00
05/23/2019 04:00,2,0.000,ALERT,213.74,300.87,60.033,1558598404,"201051344000576","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1305486.8,1305486.8,833,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598422,499842.00
05/23/2019 04:00,2,0.000,ALERT,213.29,299.97,60.006,1558598404,"201051344001158","174011545737251",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1282281.3,1282281.3,832,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598423,499843.00
05/23/2019 04:00,2,0.000,ALERT,212.61,296.66,60.038,1558598404,"201051344000917","174011545737251",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,1295946.1,1295946.1,833,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598425,499844.00
05/23/2019 04:00,2,0.000,ALERT,212.61,296.66,60.054,1558598404,"201051344000417","174011545737251",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,1035827.1,1035827.1,830,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558598427,499845.00
05/23/2019 04:00,2,0.000,ALERT,212.83,297.26,60.038,1558598404,"201051344000685","174011545737251",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,1302381.0,1302381.0,832,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598429,499846.00
05/23/2019 04:00,2,0.000,ALERT,212.83,296.66,60.022,1558598404,"201051344000651","174011545737251",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,1295647.2,1295647.2,830,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598431,499847.00
05/23/2019 04:00,2,0.000,ALERT,213.06,301.17,60.054,1558598404,"201051344000594","174011545737251",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,1307435.8,1307435.8,831,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598433,499848.00
05/23/2019 04:00,2,0.000,ALERT,213.51,300.27,60.028,1558598404,"201051344000469","174011545737251",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,1287508.1,1287508.1,831,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598434,499849.00
05/23/2019 04:00,2,0.000,ALERT,212.83,297.57,60.022,1558598404,"201051344000585","174011545737251",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,1309370.7,1309370.7,830,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598436,499850.00
05/23/2019 04:00,2,0.000,ALERT,213.74,300.27,60.022,1558598404,"201051344000853","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1310790.1,1310790.1,829,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598438,499851.00
05/23/2019 04:00,2,0.000,ALERT,212.83,297.57,60.028,1558598404,"201051344001145","174011545737251",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,1310633.8,1310633.8,829,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598440,499852.00
05/23/2019 04:00,2,0.000,ALERT,212.83,297.26,60.059,1558598404,"201051344000438","174011545737251",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,1303921.2,1303921.2,827,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558598442,499853.00
05/23/2019 04:00,2,0.000,ALERT,212.38,297.26,60.028,1558598404,"201051344001135","174011545737251",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,1290779.9,1290779.9,827,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598444,499854.00
05/23/2019 04:00,2,0.000,ALERT,213.29,300.57,60.033,1558598404,"201051344000983","174011545737251",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,1308729.9,1308729.9,828,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598445,499855.00
05/23/2019 04:00,2,0.000,ALERT,212.61,297.26,60.028,1558598404,"201051344001203","174011545737251",0.00,13.00,0,294.56,300.57,0.0,0.0,0.000,1298553.8,1298553.8,829,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598447,499856.00
05/23/2019 04:00,2,0.000,ALERT,212.61,297.57,60.022,1558598404,"201051344001230","174011545737251",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,1294354.8,1294354.8,835,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598449,499857.00
05/23/2019 04:00,2,0.000,ALERT,212.16,296.96,60.043,1558598404,"201051344000646","174011545737251",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,1288120.3,1288120.3,829,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558598451,499858.00
05/23/2019 04:00,2,0.000,ALERT,213.51,299.97,60.001,1558598404,"201051344000867","174011545737251",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,1285883.2,1285883.2,828,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598453,499859.00
05/23/2019 04:00,2,0.000,ALERT,213.74,299.67,60.065,1558598404,"201051344000633","174011545737251",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,1283227.2,1283227.2,831,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558598454,499860.00
05/23/2019 04:00,2,0.000,ALERT,212.38,297.57,60.022,1558598404,"201051344000955","174011545737251",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,1308418.9,1308418.9,829,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598456,499861.00
05/23/2019 04:00,2,0.000,ALERT,213.51,299.37,60.022,1558598404,"201051344000648","174011545737251",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,1298122.8,1298122.8,829,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598458,499862.00
05/23/2019 04:00,2,0.000,ALERT,213.74,299.97,60.012,1558598404,"201051344000645","174011545737251",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1303228.6,1303228.6,828,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558598460,499863.00
05/23/2019 04:00,2,0.000,ALERT,213.29,300.87,60.038,1558598404,"201051344000569","174011545737251",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,1319614.7,1319614.7,832,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558598462,499864.00
05/23/2019 04:00,2,0.000,ALERT,213.74,299.97,60.012,1558598404,"179051228000119","174011545737251",0.00,14.70,0,295.76,301.17,0.0,0.0,0.000,106314.4,106314.4,836,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558598463,499865.00
05/23/2019 04:15,2,0.000,ALERT,212.83,299.67,59.990,1558599304,"201051344000579","174011545737251",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,1319804.8,1319804.8,832,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558599306,499866.00
05/23/2019 04:15,2,0.000,ALERT,211.93,295.76,59.985,1558599304,"201051344001025","174011545737251",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,1302823.9,1302823.9,830,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558599308,499867.00
05/23/2019 04:15,2,0.000,ALERT,212.16,296.66,60.022,1558599304,"201051344001093","174011545737251",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,1286117.6,1286117.6,834,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558599310,499868.00
05/23/2019 04:15,2,0.000,ALERT,212.83,299.07,60.006,1558599304,"201051344000458","174011545737251",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,1302294.2,1302294.2,832,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558599311,499869.00
05/23/2019 04:15,2,0.000,ALERT,211.93,296.96,59.990,1558599304,"201051344000890","174011545737251",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,1301018.7,1301018.7,832,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558599313,499870.00
05/23/2019 04:15,2,0.000,ALERT,212.61,298.47,59.996,1558599304,"201051344000988","174011545737251",0.00,13.30,0,295.16,301.77,0.0,0.0,0.000,999912.7,999912.7,832,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558599315,499871.00
05/23/2019 04:15,2,0.000,ALERT,212.38,297.57,60.001,1558599304,"201051344000582","174011545737251",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,1279383.4,1279383.4,830,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558599317,499872.00
05/23/2019 04:15,2,0.000,ALERT,212.83,299.37,59.980,1558599304,"201051344000868","174011545737251",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,1287807.5,1287807.5,831,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558599319,499873.00
05/23/2019 04:15,2,0.000,ALERT,213.29,299.07,59.953,1558599304,"201051344000576","174011545737251",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,1305486.8,1305486.8,835,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558599320,499874.00
05/23/2019 04:15,2,0.000,ALERT,212.83,298.47,59.990,1558599304,"201051344001158","174011545737251",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1282281.3,1282281.3,834,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558599322,499875.00
05/23/2019 04:15,2,0.000,ALERT,212.16,296.06,60.001,1558599304,"201051344000917","174011545737251",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,1295946.1,1295946.1,835,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558599324,499876.00
05/23/2019 04:15,2,0.000,ALERT,212.16,295.76,60.043,1558599304,"201051344000417","174011545737251",0.00,13.00,0,294.86,298.17,0.0,0.0,0.000,1035827.1,1035827.1,832,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558599326,499877.00
05/23/2019 04:15,2,0.000,ALERT,212.38,296.36,59.990,1558599304,"201051344000685","174011545737251",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,1302381.0,1302381.0,834,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558599328,499878.00
05/23/2019 04:15,2,0.000,ALERT,212.16,295.46,59.985,1558599304,"201051344000651","174011545737251",0.00,12.30,0,294.86,298.47,0.0,0.0,0.000,1295647.2,1295647.2,832,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558599330,499879.00
05/23/2019 04:15,2,0.000,ALERT,212.61,299.37,59.990,1558599304,"201051344000594","174011545737251",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,1307435.8,1307435.8,833,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558599331,499880.00
05/23/2019 04:15,2,0.000,ALERT,212.83,298.47,59.975,1558599304,"201051344000469","174011545737251",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,1287508.1,1287508.1,833,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558599333,499881.00
05/23/2019 04:15,2,0.000,ALERT,212.16,296.36,59.996,1558599304,"201051344000585","174011545737251",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,1309370.7,1309370.7,832,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558599335,499882.00
05/23/2019 04:15,2,0.000,ALERT,213.29,298.77,60.038,1558599304,"201051344000853","174011545737251",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,1310790.1,1310790.1,831,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558599337,499883.00
05/23/2019 04:15,2,0.000,ALERT,212.38,296.66,60.001,1558599304,"201051344001145","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1310633.8,1310633.8,831,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558599339,499884.00
05/23/2019 04:15,2,0.000,ALERT,212.16,296.36,60.001,1558599304,"201051344000438","174011545737251",0.00,12.70,0,295.46,299.07,0.0,0.0,0.000,1303921.2,1303921.2,829,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558599341,499885.00
05/23/2019 04:15,2,0.000,ALERT,211.70,296.36,59.996,1558599304,"201051344001135","174011545737251",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,1290779.9,1290779.9,829,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558599343,499886.00
05/23/2019 04:15,2,0.000,ALERT,212.83,298.77,60.022,1558599304,"201051344000983","174011545737251",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,1308729.9,1308729.9,830,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558599344,499887.00
05/23/2019 04:15,2,0.000,ALERT,212.16,296.06,59.996,1558599304,"201051344001203","174011545737251",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,1298553.8,1298553.8,831,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558599346,499888.00
05/23/2019 04:15,2,0.000,ALERT,211.93,296.66,59.985,1558599304,"201051344001230","174011545737251",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,1294354.8,1294354.8,837,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558599348,499889.00
05/23/2019 04:15,2,0.000,ALERT,211.48,296.36,59.990,1558599304,"201051344000646","174011545737251",0.00,12.70,0,294.56,298.17,0.0,0.0,0.000,1288120.3,1288120.3,831,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558599350,499890.00
05/23/2019 04:15,2,0.000,ALERT,213.06,298.47,60.006,1558599304,"201051344000867","174011545737251",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,1285883.2,1285883.2,830,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558599352,499891.00
05/23/2019 04:15,2,0.000,ALERT,213.51,298.47,60.001,1558599304,"201051344000633","174011545737251",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,1283227.2,1283227.2,833,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558599354,499892.00
05/23/2019 04:15,2,0.000,ALERT,211.48,296.36,59.980,1558599304,"201051344000955","174011545737251",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,1308418.9,1308418.9,831,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558599355,499893.00
05/23/2019 04:15,2,0.000,ALERT,212.83,298.17,59.953,1558599304,"201051344000648","174011545737251",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,1298122.8,1298122.8,831,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558599357,499894.00
05/23/2019 04:15,2,0.000,ALERT,213.29,298.77,59.990,1558599304,"201051344000645","174011545737251",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,1303228.6,1303228.6,830,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558599359,499895.00
05/23/2019 04:15,2,0.000,ALERT,212.83,299.37,59.985,1558599304,"201051344000569","174011545737251",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,1319614.7,1319614.7,834,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558599361,499896.00
05/23/2019 04:15,2,0.000,ALERT,213.06,298.47,59.990,1558599304,"179051228000119","174011545737251",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,106314.4,106314.4,838,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558599363,499897.00
05/23/2019 04:30,2,0.000,ALERT,213.29,300.27,60.022,1558600204,"201051344000579","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1319804.8,1319804.8,834,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600206,499898.00
05/23/2019 04:30,2,0.000,ALERT,212.38,296.06,59.996,1558600204,"201051344001025","174011545737251",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,1302823.9,1302823.9,832,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600208,499899.00
05/23/2019 04:30,2,0.000,ALERT,212.61,296.96,60.012,1558600204,"201051344001093","174011545737251",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,1286117.6,1286117.6,836,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558600210,499900.00
05/23/2019 04:30,2,0.000,ALERT,213.06,299.67,60.054,1558600204,"201051344000458","174011545737251",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,1302294.2,1302294.2,834,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558600212,499901.00
