ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 04:30,2,0.000,ALERT,212.38,297.26,60.028,1558600204,"201051344000890","174011545737251",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,1301018.7,1301018.7,834,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600213,499902.00
05/23/2019 04:30,2,0.000,ALERT,213.06,299.67,60.022,1558600204,"201051344000988","174011545737251",0.00,13.00,0,294.26,300.87,0.0,0.0,0.000,999912.7,999912.7,834,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558600215,499903.00
05/23/2019 04:30,2,0.000,ALERT,212.83,297.57,60.033,1558600204,"201051344000582","174011545737251",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,1279383.4,1279383.4,832,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600217,499904.00
05/23/2019 04:30,2,0.000,ALERT,213.06,300.57,60.028,1558600204,"201051344000868","174011545737251",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,1287807.5,1287807.5,833,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600219,499905.00
05/23/2019 04:30,2,0.000,ALERT,213.74,300.57,60.017,1558600204,"201051344000576","174011545737251",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,1305486.8,1305486.8,837,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600221,499906.00
05/23/2019 04:30,2,0.000,ALERT,213.29,299.67,60.017,1558600204,"201051344001158","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1282281.3,1282281.3,836,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600223,499907.00
05/23/2019 04:30,2,0.000,ALERT,212.61,296.36,60.001,1558600204,"201051344000917","174011545737251",0.00,14.00,0,292.76,297.57,0.0,0.0,0.000,1295946.1,1295946.1,837,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600224,499908.00
05/23/2019 04:30,2,0.000,ALERT,212.61,296.36,60.017,1558600204,"201051344000417","174011545737251",0.00,13.00,0,293.66,297.57,0.0,0.0,0.000,1035827.1,1035827.1,834,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558600226,499909.00
05/23/2019 04:30,2,0.000,ALERT,212.61,296.66,60.012,1558600204,"201051344000685","174011545737251",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,1302381.0,1302381.0,836,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600228,499910.00
05/23/2019 04:30,2,0.000,ALERT,212.61,296.06,60.017,1558600204,"201051344000651","174011545737251",0.00,12.30,0,293.66,297.57,0.0,0.0,0.000,1295647.2,1295647.2,834,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600230,499911.00
05/23/2019 04:30,2,0.000,ALERT,213.06,300.87,59.969,1558600204,"201051344000594","174011545737251",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,1307435.8,1307435.8,835,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558600232,499912.00
05/23/2019 04:30,2,0.000,ALERT,213.29,299.67,60.012,1558600204,"201051344000469","174011545737251",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,1287508.1,1287508.1,835,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600234,499913.00
05/23/2019 04:30,2,0.000,ALERT,212.61,296.96,60.022,1558600204,"201051344000585","174011545737251",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,1309370.7,1309370.7,834,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600236,499914.00
05/23/2019 04:30,2,0.000,ALERT,213.74,299.97,60.017,1558600204,"201051344000853","174011545737251",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,1310790.1,1310790.1,833,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600237,499915.00
05/23/2019 04:30,2,0.000,ALERT,212.83,297.26,60.012,1558600204,"201051344001145","174011545737251",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,1310633.8,1310633.8,833,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558600239,499916.00
05/23/2019 04:30,2,0.000,ALERT,212.61,296.66,60.006,1558600204,"201051344000438","174011545737251",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,1303921.2,1303921.2,831,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558600241,499917.00
05/23/2019 04:30,2,0.000,ALERT,212.16,296.66,60.012,1558600204,"201051344001135","174011545737251",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,1290779.9,1290779.9,831,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558600243,499918.00
05/23/2019 04:30,2,0.000,ALERT,213.29,300.27,60.017,1558600204,"201051344000983","174011545737251",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,1308729.9,1308729.9,832,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600245,499919.00
05/23/2019 04:30,2,0.000,ALERT,212.61,296.66,60.028,1558600204,"201051344001203","174011545737251",0.00,12.70,0,294.56,299.97,0.0,0.0,0.000,1298553.8,1298553.8,833,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600247,499920.00
05/23/2019 04:30,2,0.000,ALERT,212.38,297.26,60.006,1558600204,"201051344001230","174011545737251",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,1294354.8,1294354.8,839,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600248,499921.00
05/23/2019 04:30,2,0.000,ALERT,212.16,296.66,59.975,1558600204,"201051344000646","174011545737251",0.00,12.70,0,293.96,297.87,0.0,0.0,0.000,1288120.3,1288120.3,833,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558600250,499922.00
05/23/2019 04:30,2,0.000,ALERT,213.51,299.37,60.001,1558600204,"201051344000867","174011545737251",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,1285883.2,1285883.2,832,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600252,499923.00
05/23/2019 04:30,2,0.000,ALERT,213.74,299.07,60.006,1558600204,"201051344000633","174011545737251",0.00,12.70,0,295.16,300.57,0.0,0.0,0.000,1283227.2,1283227.2,835,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600254,499924.00
05/23/2019 04:30,2,0.000,ALERT,211.93,296.66,59.980,1558600204,"201051344000955","174011545737251",0.00,13.00,0,294.56,297.87,0.0,0.0,0.000,1308418.9,1308418.9,833,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600256,499925.00
05/23/2019 04:30,2,0.000,ALERT,213.29,298.77,60.006,1558600204,"201051344000648","174011545737251",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,1298122.8,1298122.8,833,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600257,499926.00
05/23/2019 04:30,2,0.000,ALERT,213.51,299.67,60.001,1558600204,"201051344000645","174011545737251",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1303228.6,1303228.6,832,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558600259,499927.00
05/23/2019 04:30,2,0.000,ALERT,213.29,300.27,60.006,1558600204,"201051344000569","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1319614.7,1319614.7,836,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558600261,499928.00
05/23/2019 04:30,2,0.000,ALERT,213.51,299.37,59.990,1558600204,"179051228000119","174011545737251",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,106314.4,106314.4,840,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558600263,499929.00
05/23/2019 04:45,2,0.000,ALERT,213.06,300.27,59.980,1558601104,"201051344000579","174011545737251",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,1319804.8,1319804.8,836,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558601106,499930.00
05/23/2019 04:45,2,0.000,ALERT,212.16,295.76,60.012,1558601104,"201051344001025","174011545737251",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,1302823.9,1302823.9,834,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601108,499931.00
05/23/2019 04:45,2,0.000,ALERT,212.16,296.36,60.059,1558601104,"201051344001093","174011545737251",0.00,13.70,0,294.86,298.17,0.0,0.0,0.000,1286117.6,1286117.6,838,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601110,499932.00
05/23/2019 04:45,2,0.000,ALERT,212.83,299.67,60.022,1558601104,"201051344000458","174011545737251",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,1302294.2,1302294.2,836,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601112,499933.00
05/23/2019 04:45,2,0.000,ALERT,212.16,296.66,60.028,1558601104,"201051344000890","174011545737251",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,1301018.7,1301018.7,836,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558601114,499934.00
05/23/2019 04:45,2,0.000,ALERT,212.83,299.37,59.996,1558601104,"201051344000988","174011545737251",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,999912.7,999912.7,836,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601115,499935.00
05/23/2019 04:45,2,0.000,ALERT,212.61,297.26,60.022,1558601104,"201051344000582","174011545737251",0.00,12.30,0,295.76,299.07,0.0,0.0,0.000,1279383.4,1279383.4,834,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601117,499936.00
05/23/2019 04:45,2,0.000,ALERT,212.83,300.27,60.033,1558601104,"201051344000868","174011545737251",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,1287807.5,1287807.5,835,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558601119,499937.00
05/23/2019 04:45,2,0.000,ALERT,213.29,299.97,59.980,1558601104,"201051344000576","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1305486.8,1305486.8,839,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601121,499938.00
05/23/2019 04:45,2,0.000,ALERT,212.83,299.37,60.006,1558601104,"201051344001158","174011545737251",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,1282281.3,1282281.3,838,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558601123,499939.00
05/23/2019 04:45,2,0.000,ALERT,212.38,296.06,60.012,1558601104,"201051344000917","174011545737251",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,1295946.1,1295946.1,839,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558601125,499940.00
05/23/2019 04:45,2,0.000,ALERT,212.61,296.06,60.001,1558601104,"201051344000417","174011545737251",0.00,13.00,0,294.56,297.87,0.0,0.0,0.000,1035827.1,1035827.1,836,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601126,499941.00
05/23/2019 04:45,2,0.000,ALERT,212.61,296.36,60.006,1558601104,"201051344000685","174011545737251",0.00,13.00,0,294.56,298.17,0.0,0.0,0.000,1302381.0,1302381.0,838,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601128,499942.00
05/23/2019 04:45,2,0.000,ALERT,212.38,296.06,60.006,1558601104,"201051344000651","174011545737251",0.00,12.00,0,294.26,298.17,0.0,0.0,0.000,1295647.2,1295647.2,836,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601130,499943.00
05/23/2019 04:45,2,0.000,ALERT,212.83,300.27,60.012,1558601104,"201051344000594","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1307435.8,1307435.8,837,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601132,499944.00
05/23/2019 04:45,2,0.000,ALERT,213.06,299.37,60.006,1558601104,"201051344000469","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1287508.1,1287508.1,837,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601134,499945.00
05/23/2019 04:45,2,0.000,ALERT,212.38,296.96,60.001,1558601104,"201051344000585","174011545737251",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,1309370.7,1309370.7,836,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601135,499946.00
05/23/2019 04:45,2,0.000,ALERT,213.51,299.67,60.006,1558601104,"201051344000853","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1310790.1,1310790.1,835,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601137,499947.00
05/23/2019 04:45,2,0.000,ALERT,212.61,296.96,59.959,1558601104,"201051344001145","174011545737251",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,1310633.8,1310633.8,835,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601139,499948.00
05/23/2019 04:45,2,0.000,ALERT,212.38,296.66,59.996,1558601104,"201051344000438","174011545737251",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,1303921.2,1303921.2,833,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601141,499949.00
05/23/2019 04:45,2,0.000,ALERT,211.93,296.66,60.006,1558601104,"201051344001135","174011545737251",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,1290779.9,1290779.9,833,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558601143,499950.00
05/23/2019 04:45,2,0.000,ALERT,213.06,299.67,60.028,1558601104,"201051344000983","174011545737251",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,1308729.9,1308729.9,834,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601145,499951.00
05/23/2019 04:45,2,0.000,ALERT,212.38,296.36,60.054,1558601104,"201051344001203","174011545737251",0.00,12.70,0,294.86,300.27,0.0,0.0,0.000,1298553.8,1298553.8,835,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558601147,499952.00
05/23/2019 04:45,2,0.000,ALERT,212.16,296.96,60.006,1558601104,"201051344001230","174011545737251",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,1294354.8,1294354.8,841,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601148,499953.00
05/23/2019 04:45,2,0.000,ALERT,211.93,296.36,60.001,1558601104,"201051344000646","174011545737251",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,1288120.3,1288120.3,835,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558601150,499954.00
05/23/2019 04:45,2,0.000,ALERT,213.29,299.37,60.001,1558601104,"201051344000867","174011545737251",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,1285883.2,1285883.2,834,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601152,499955.00
05/23/2019 04:45,2,0.000,ALERT,213.51,299.37,60.001,1558601104,"201051344000633","174011545737251",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,1283227.2,1283227.2,837,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601154,499956.00
05/23/2019 04:45,2,0.000,ALERT,211.93,296.66,59.985,1558601104,"201051344000955","174011545737251",0.00,12.70,0,293.96,298.17,0.0,0.0,0.000,1308418.9,1308418.9,835,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601156,499957.00
05/23/2019 04:45,2,0.000,ALERT,213.29,298.77,59.980,1558601104,"201051344000648","174011545737251",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1298122.8,1298122.8,835,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601157,499958.00
05/23/2019 04:45,2,0.000,ALERT,213.51,299.37,60.001,1558601104,"201051344000645","174011545737251",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,1303228.6,1303228.6,834,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558601159,499959.00
05/23/2019 04:45,2,0.000,ALERT,213.06,299.97,60.001,1558601104,"201051344000569","174011545737251",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,1319614.7,1319614.7,838,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558601161,499960.00
05/23/2019 04:45,2,0.000,ALERT,213.29,299.07,59.996,1558601104,"179051228000119","174011545737251",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,106314.4,106314.4,842,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558601163,499961.00
05/23/2019 05:00,2,0.000,ALERT,212.61,299.37,60.043,1558602004,"201051344000579","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1319804.8,1319804.8,838,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558602006,499962.00
05/23/2019 05:00,2,0.000,ALERT,211.93,295.16,60.043,1558602004,"201051344001025","174011545737251",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,1302823.9,1302823.9,836,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558602008,499963.00
05/23/2019 05:00,2,0.000,ALERT,212.16,296.06,60.070,1558602004,"201051344001093","174011545737251",0.00,13.30,0,294.56,297.87,0.0,0.0,0.000,1286117.6,1286117.6,840,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602010,499964.00
05/23/2019 05:00,2,0.000,ALERT,212.38,299.07,60.006,1558602004,"201051344000458","174011545737251",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1302294.2,1302294.2,838,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602012,499965.00
05/23/2019 05:00,2,0.000,ALERT,211.93,296.36,60.081,1558602004,"201051344000890","174011545737251",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,1301018.7,1301018.7,838,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602014,499966.00
05/23/2019 05:00,2,0.000,ALERT,212.38,298.77,60.043,1558602004,"201051344000988","174011545737251",0.00,12.70,0,295.16,300.87,0.0,0.0,0.000,999912.7,999912.7,838,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602016,499967.00
05/23/2019 05:00,2,0.000,ALERT,212.38,296.96,60.022,1558602004,"201051344000582","174011545737251",0.00,12.30,0,295.46,298.77,0.0,0.0,0.000,1279383.4,1279383.4,836,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602018,499968.00
05/23/2019 05:00,2,0.000,ALERT,212.38,299.07,60.043,1558602004,"201051344000868","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1287807.5,1287807.5,837,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602019,499969.00
05/23/2019 05:00,2,0.000,ALERT,212.83,299.37,60.043,1558602004,"201051344000576","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1305486.8,1305486.8,841,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602021,499970.00
05/23/2019 05:00,2,0.000,ALERT,212.38,298.77,60.049,1558602004,"201051344001158","174011545737251",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1282281.3,1282281.3,840,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602023,499971.00
05/23/2019 05:00,2,0.000,ALERT,211.93,295.16,60.075,1558602004,"201051344000917","174011545737251",0.00,13.30,0,293.36,297.57,0.0,0.0,0.000,1295946.1,1295946.1,841,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602025,499972.00
05/23/2019 05:00,2,0.000,ALERT,212.16,295.16,60.075,1558602004,"201051344000417","174011545737251",0.00,12.70,0,293.96,297.57,0.0,0.0,0.000,1035827.1,1035827.1,838,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558602027,499973.00
05/23/2019 05:00,2,0.000,ALERT,212.16,295.76,60.054,1558602004,"201051344000685","174011545737251",0.00,12.70,0,294.56,297.87,0.0,0.0,0.000,1302381.0,1302381.0,840,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602029,499974.00
05/23/2019 05:00,2,0.000,ALERT,211.93,295.16,60.049,1558602004,"201051344000651","174011545737251",0.00,12.00,0,293.96,297.57,0.0,0.0,0.000,1295647.2,1295647.2,838,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602030,499975.00
05/23/2019 05:00,2,0.000,ALERT,212.16,299.07,60.049,1558602004,"201051344000594","174011545737251",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1307435.8,1307435.8,839,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602032,499976.00
05/23/2019 05:00,2,0.000,ALERT,212.38,298.47,60.038,1558602004,"201051344000469","174011545737251",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1287508.1,1287508.1,839,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602034,499977.00
05/23/2019 05:00,2,0.000,ALERT,211.93,295.76,60.049,1558602004,"201051344000585","174011545737251",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,1309370.7,1309370.7,838,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558602036,499978.00
05/23/2019 05:00,2,0.000,ALERT,213.06,298.47,60.070,1558602004,"201051344000853","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1310790.1,1310790.1,837,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602038,499979.00
05/23/2019 05:00,2,0.000,ALERT,212.16,296.06,60.049,1558602004,"201051344001145","174011545737251",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,1310633.8,1310633.8,837,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558602040,499980.00
05/23/2019 05:00,2,0.000,ALERT,211.93,295.76,60.043,1558602004,"201051344000438","174011545737251",0.00,12.30,0,294.86,298.47,0.0,0.0,0.000,1303921.2,1303921.2,835,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558602041,499981.00
05/23/2019 05:00,2,0.000,ALERT,211.70,295.76,60.049,1558602004,"201051344001135","174011545737251",0.00,12.70,0,294.86,298.47,0.0,0.0,0.000,1290779.9,1290779.9,835,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558602043,499982.00
05/23/2019 05:00,2,0.000,ALERT,212.38,298.77,60.049,1558602004,"201051344000983","174011545737251",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1308729.9,1308729.9,836,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602045,499983.00
05/23/2019 05:00,2,0.000,ALERT,211.93,295.46,60.043,1558602004,"201051344001203","174011545737251",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,1298553.8,1298553.8,837,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602047,499984.00
05/23/2019 05:00,2,0.000,ALERT,211.70,296.06,60.022,1558602004,"201051344001230","174011545737251",0.00,12.70,0,294.86,298.17,0.0,0.0,0.000,1294354.8,1294354.8,843,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602049,499985.00
05/23/2019 05:00,2,0.000,ALERT,211.70,295.46,60.043,1558602004,"201051344000646","174011545737251",0.00,12.30,0,293.96,297.87,0.0,0.0,0.000,1288120.3,1288120.3,837,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602050,499986.00
05/23/2019 05:00,2,0.000,ALERT,212.61,298.17,60.043,1558602004,"201051344000867","174011545737251",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,1285883.2,1285883.2,836,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602052,499987.00
05/23/2019 05:00,2,0.000,ALERT,213.06,297.87,60.033,1558602004,"201051344000633","174011545737251",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,1283227.2,1283227.2,839,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602054,499988.00
05/23/2019 05:00,2,0.000,ALERT,211.48,296.06,60.043,1558602004,"201051344000955","174011545737251",0.00,12.70,0,294.56,297.87,0.0,0.0,0.000,1308418.9,1308418.9,837,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602056,499989.00
05/23/2019 05:00,2,0.000,ALERT,212.61,297.87,60.028,1558602004,"201051344000648","174011545737251",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1298122.8,1298122.8,837,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602058,499990.00
05/23/2019 05:00,2,0.000,ALERT,212.83,298.17,60.028,1558602004,"201051344000645","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1303228.6,1303228.6,836,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558602059,499991.00
05/23/2019 05:00,2,0.000,ALERT,212.38,299.07,60.022,1558602004,"201051344000569","174011545737251",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1319614.7,1319614.7,840,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602061,499992.00
05/23/2019 05:00,2,0.000,ALERT,212.38,297.87,59.985,1558602004,"179051228000119","174011545737251",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,106314.4,106314.4,844,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558602063,499993.00
05/23/2019 05:15,2,0.000,ALERT,211.93,298.47,60.017,1558602904,"201051344000579","174011545737251",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,1319804.8,1319804.8,840,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602906,499994.00
05/23/2019 05:15,2,0.000,ALERT,211.48,294.86,60.017,1558602904,"201051344001025","174011545737251",0.00,12.00,0,293.36,302.68,0.0,0.0,0.000,1302823.9,1302823.9,838,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602908,499995.00
05/23/2019 05:15,2,0.000,ALERT,211.48,295.46,60.022,1558602904,"201051344001093","174011545737251",0.00,13.30,0,293.66,302.68,0.0,0.0,0.000,1286117.6,1286117.6,842,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602910,499996.00
05/23/2019 05:15,2,0.000,ALERT,211.93,298.17,60.017,1558602904,"201051344000458","174011545737251",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,1302294.2,1302294.2,840,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602912,499997.00
05/23/2019 05:15,2,0.000,ALERT,211.25,295.76,60.022,1558602904,"201051344000890","174011545737251",0.00,13.00,0,294.26,303.58,0.0,0.0,0.000,1301018.7,1301018.7,840,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602913,499998.00
05/23/2019 05:15,2,0.000,ALERT,211.93,298.17,60.038,1558602904,"201051344000988","174011545737251",0.00,12.70,0,294.56,301.17,0.0,0.0,0.000,999912.7,999912.7,840,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602915,499999.00
05/23/2019 05:15,2,0.000,ALERT,211.93,296.66,60.017,1558602904,"201051344000582","174011545737251",0.00,12.30,0,294.56,303.58,0.0,0.0,0.000,1279383.4,1279383.4,838,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558602917,500000.00
05/23/2019 05:15,2,0.000,ALERT,211.93,298.47,60.033,1558602904,"201051344000868","174011545737251",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,1287807.5,1287807.5,839,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558602919,500001.00
05/23/2019 05:15,2,0.000,ALERT,212.61,298.47,60.038,1558602904,"201051344000576","174011545737251",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,1305486.8,1305486.8,843,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602921,500002.00
05/23/2019 05:15,2,0.000,ALERT,211.93,297.87,60.070,1558602904,"201051344001158","174011545737251",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,1282281.3,1282281.3,842,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558602922,500003.00
05/23/2019 05:15,2,0.000,ALERT,211.48,294.86,60.033,1558602904,"201051344000917","174011545737251",0.00,13.30,0,292.16,302.37,0.0,0.0,0.000,1295946.1,1295946.1,843,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602924,500004.00
05/23/2019 05:15,2,0.000,ALERT,211.48,294.86,60.033,1558602904,"201051344000417","174011545737251",0.00,12.70,0,293.36,302.68,0.0,0.0,0.000,1035827.1,1035827.1,840,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602926,500005.00
05/23/2019 05:15,2,0.000,ALERT,211.70,295.46,60.033,1558602904,"201051344000685","174011545737251",0.00,12.70,0,293.66,303.58,0.0,0.0,0.000,1302381.0,1302381.0,842,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558602929,500006.00
05/23/2019 05:15,2,0.000,ALERT,211.48,294.86,60.033,1558602904,"201051344000651","174011545737251",0.00,11.70,0,293.36,301.77,0.0,0.0,0.000,1295647.2,1295647.2,840,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602930,500007.00
05/23/2019 05:15,2,0.000,ALERT,211.70,298.77,60.038,1558602904,"201051344000594","174011545737251",0.00,12.70,0,296.66,302.37,0.0,0.0,0.000,1307435.8,1307435.8,841,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558602932,500008.00
05/23/2019 05:15,2,0.000,ALERT,212.16,298.17,60.033,1558602904,"201051344000469","174011545737251",0.00,12.00,0,295.46,301.47,0.0,0.0,0.000,1287508.1,1287508.1,841,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602934,500009.00
05/23/2019 05:15,2,0.000,ALERT,211.48,295.46,60.038,1558602904,"201051344000585","174011545737251",0.00,12.70,0,293.36,302.98,0.0,0.0,0.000,1309370.7,1309370.7,840,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602936,500010.00
05/23/2019 05:15,2,0.000,ALERT,212.61,297.87,60.038,1558602904,"201051344000853","174011545737251",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,1310790.1,1310790.1,839,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602938,500011.00
05/23/2019 05:15,2,0.000,ALERT,211.70,295.46,60.038,1558602904,"201051344001145","174011545737251",0.00,12.30,0,293.96,303.58,0.0,0.0,0.000,1310633.8,1310633.8,839,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558602939,500012.00
05/23/2019 05:15,2,0.000,ALERT,211.48,295.46,60.022,1558602904,"201051344000438","174011545737251",0.00,12.30,0,293.96,302.98,0.0,0.0,0.000,1303921.2,1303921.2,837,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602941,500013.00
05/23/2019 05:15,2,0.000,ALERT,211.03,295.46,60.049,1558602904,"201051344001135","174011545737251",0.00,12.30,0,293.96,302.68,0.0,0.0,0.000,1290779.9,1290779.9,837,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602943,500014.00
05/23/2019 05:15,2,0.000,ALERT,211.93,298.17,60.022,1558602904,"201051344000983","174011545737251",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,1308729.9,1308729.9,838,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558602945,500015.00
05/23/2019 05:15,2,0.000,ALERT,211.48,295.16,60.033,1558602904,"201051344001203","174011545737251",0.00,12.30,0,293.66,303.88,0.0,0.0,0.000,1298553.8,1298553.8,839,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602947,500016.00
05/23/2019 05:15,2,0.000,ALERT,211.25,295.76,60.033,1558602904,"201051344001230","174011545737251",0.00,12.30,0,293.96,303.58,0.0,0.0,0.000,1294354.8,1294354.8,845,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602948,500017.00
05/23/2019 05:15,2,0.000,ALERT,211.03,295.46,60.028,1558602904,"201051344000646","174011545737251",0.00,12.30,0,293.06,302.98,0.0,0.0,0.000,1288120.3,1288120.3,839,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602950,500018.00
05/23/2019 05:15,2,0.000,ALERT,212.16,297.87,60.012,1558602904,"201051344000867","174011545737251",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,1285883.2,1285883.2,838,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602952,500019.00
05/23/2019 05:15,2,0.000,ALERT,212.61,297.57,60.028,1558602904,"201051344000633","174011545737251",0.00,12.30,0,294.56,301.17,0.0,0.0,0.000,1283227.2,1283227.2,841,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602954,500020.00
05/23/2019 05:15,2,0.000,ALERT,211.03,295.46,60.043,1558602904,"201051344000955","174011545737251",0.00,12.70,0,293.66,302.98,0.0,0.0,0.000,1308418.9,1308418.9,839,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602956,500021.00
05/23/2019 05:15,2,0.000,ALERT,212.16,297.26,60.059,1558602904,"201051344000648","174011545737251",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,1298122.8,1298122.8,839,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602957,500022.00
05/23/2019 05:15,2,0.000,ALERT,212.16,297.57,60.033,1558602904,"201051344000645","174011545737251",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,1303228.6,1303228.6,838,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602959,500023.00
05/23/2019 05:15,2,0.000,ALERT,211.93,298.17,60.049,1558602904,"201051344000569","174011545737251",0.00,12.70,0,296.66,302.07,0.0,0.0,0.000,1319614.7,1319614.7,842,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558602961,500024.00
05/23/2019 05:15,2,0.000,ALERT,212.16,297.26,60.028,1558602904,"179051228000119","174011545737251",0.00,14.30,0,294.86,301.17,0.0,0.0,0.000,106314.4,106314.4,846,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558602963,500025.00
05/23/2019 05:30,2,0.000,ALERT,211.48,298.17,60.001,1558603804,"201051344000579","174011545737251",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,1319804.8,1319804.8,842,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603806,500026.00
05/23/2019 05:30,2,0.000,ALERT,211.03,294.56,60.012,1558603804,"201051344001025","174011545737251",0.00,12.00,0,292.76,297.26,0.0,0.0,0.000,1302823.9,1302823.9,840,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603808,500027.00
05/23/2019 05:30,2,0.000,ALERT,211.03,295.16,60.012,1558603804,"201051344001093","174011545737251",0.00,13.30,0,293.06,296.66,0.0,0.0,0.000,1286117.6,1286117.6,844,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603810,500028.00
05/23/2019 05:30,2,0.000,ALERT,211.48,297.87,60.017,1558603804,"201051344000458","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1302294.2,1302294.2,842,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558603811,500029.00
05/23/2019 05:30,2,0.000,ALERT,210.80,295.46,60.022,1558603804,"201051344000890","174011545737251",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,1301018.7,1301018.7,842,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603813,500030.00
05/23/2019 05:30,2,0.000,ALERT,211.70,297.87,60.043,1558603804,"201051344000988","174011545737251",0.00,12.70,0,293.96,299.37,0.0,0.0,0.000,999912.7,999912.7,842,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558603815,500031.00
05/23/2019 05:30,2,0.000,ALERT,211.25,296.06,60.022,1558603804,"201051344000582","174011545737251",0.00,12.30,0,293.96,297.87,0.0,0.0,0.000,1279383.4,1279383.4,840,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603817,500032.00
05/23/2019 05:30,2,0.000,ALERT,211.70,298.47,60.017,1558603804,"201051344000868","174011545737251",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,1287807.5,1287807.5,841,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603819,500033.00
05/23/2019 05:30,2,0.000,ALERT,212.16,298.47,60.028,1558603804,"201051344000576","174011545737251",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,1305486.8,1305486.8,845,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603821,500034.00
05/23/2019 05:30,2,0.000,ALERT,211.70,297.57,60.022,1558603804,"201051344001158","174011545737251",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,1282281.3,1282281.3,844,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603822,500035.00
05/23/2019 05:30,2,0.000,ALERT,211.25,294.86,60.028,1558603804,"201051344000917","174011545737251",0.00,13.30,0,291.85,296.36,0.0,0.0,0.000,1295946.1,1295946.1,845,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603824,500036.00
05/23/2019 05:30,2,0.000,ALERT,211.25,294.86,60.038,1558603804,"201051344000417","174011545737251",0.00,12.70,0,292.76,296.06,0.0,0.0,0.000,1035827.1,1035827.1,842,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603826,500037.00
05/23/2019 05:30,2,0.000,ALERT,211.48,295.16,60.022,1558603804,"201051344000685","174011545737251",0.00,12.70,0,293.06,296.96,0.0,0.0,0.000,1302381.0,1302381.0,844,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603828,500038.00
05/23/2019 05:30,2,0.000,ALERT,211.25,294.56,60.028,1558603804,"201051344000651","174011545737251",0.00,12.00,0,292.76,296.36,0.0,0.0,0.000,1295647.2,1295647.2,842,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558603830,500039.00
05/23/2019 05:30,2,0.000,ALERT,211.70,299.07,59.996,1558603804,"201051344000594","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1307435.8,1307435.8,843,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603832,500040.00
05/23/2019 05:30,2,0.000,ALERT,211.93,297.87,60.049,1558603804,"201051344000469","174011545737251",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,1287508.1,1287508.1,843,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603834,500041.00
05/23/2019 05:30,2,0.000,ALERT,211.25,295.46,60.033,1558603804,"201051344000585","174011545737251",0.00,12.70,0,292.76,296.96,0.0,0.0,0.000,1309370.7,1309370.7,842,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603835,500042.00
05/23/2019 05:30,2,0.000,ALERT,212.38,297.87,60.028,1558603804,"201051344000853","174011545737251",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1310790.1,1310790.1,841,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603837,500043.00
05/23/2019 05:30,2,0.000,ALERT,211.25,295.16,60.028,1558603804,"201051344001145","174011545737251",0.00,12.30,0,293.66,297.57,0.0,0.0,0.000,1310633.8,1310633.8,841,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603839,500044.00
05/23/2019 05:30,2,0.000,ALERT,211.03,295.16,60.022,1558603804,"201051344000438","174011545737251",0.00,12.30,0,293.36,297.26,0.0,0.0,0.000,1303921.2,1303921.2,839,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603841,500045.00
05/23/2019 05:30,2,0.000,ALERT,210.80,294.86,60.022,1558603804,"201051344001135","174011545737251",0.00,12.70,0,293.36,297.26,0.0,0.0,0.000,1290779.9,1290779.9,839,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558603843,500046.00
