ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 05:30,2,0.000,ALERT,211.93,298.17,60.070,1558603804,"201051344000983","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1308729.9,1308729.9,840,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603845,500047.00
05/23/2019 05:30,2,0.000,ALERT,211.25,294.86,60.028,1558603804,"201051344001203","174011545737251",0.00,12.70,0,293.36,298.47,0.0,0.0,0.000,1298553.8,1298553.8,841,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603846,500048.00
05/23/2019 05:30,2,0.000,ALERT,211.03,295.46,60.033,1558603804,"201051344001230","174011545737251",0.00,12.30,0,293.36,297.26,0.0,0.0,0.000,1294354.8,1294354.8,847,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603848,500049.00
05/23/2019 05:30,2,0.000,ALERT,210.57,294.56,60.028,1558603804,"201051344000646","174011545737251",0.00,12.30,0,292.46,296.66,0.0,0.0,0.000,1288120.3,1288120.3,841,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603850,500050.00
05/23/2019 05:30,2,0.000,ALERT,211.93,297.57,60.028,1558603804,"201051344000867","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1285883.2,1285883.2,840,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603852,500051.00
05/23/2019 05:30,2,0.000,ALERT,212.38,297.57,60.033,1558603804,"201051344000633","174011545737251",0.00,12.30,0,294.26,299.37,0.0,0.0,0.000,1283227.2,1283227.2,843,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603854,500052.00
05/23/2019 05:30,2,0.000,ALERT,210.57,295.16,60.033,1558603804,"201051344000955","174011545737251",0.00,12.70,0,293.06,296.96,0.0,0.0,0.000,1308418.9,1308418.9,841,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603856,500053.00
05/23/2019 05:30,2,0.000,ALERT,211.70,296.96,60.033,1558603804,"201051344000648","174011545737251",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,1298122.8,1298122.8,841,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603857,500054.00
05/23/2019 05:30,2,0.000,ALERT,212.16,297.87,60.070,1558603804,"201051344000645","174011545737251",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,1303228.6,1303228.6,840,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603859,500055.00
05/23/2019 05:30,2,0.000,ALERT,211.70,298.17,60.075,1558603804,"201051344000569","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1319614.7,1319614.7,844,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558603861,500056.00
05/23/2019 05:30,2,0.000,ALERT,211.93,296.96,60.028,1558603804,"179051228000119","174011545737251",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,106314.4,106314.4,848,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558603863,500057.00
05/23/2019 05:45,2,0.000,ALERT,211.25,297.57,60.012,1558604704,"201051344000579","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1319804.8,1319804.8,844,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604706,500058.00
05/23/2019 05:45,2,0.000,ALERT,211.03,294.86,60.017,1558604704,"201051344001025","174011545737251",0.00,12.00,0,292.46,297.87,0.0,0.0,0.000,1302823.9,1302823.9,842,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558604708,500059.00
05/23/2019 05:45,2,0.000,ALERT,211.03,295.16,59.990,1558604704,"201051344001093","174011545737251",0.00,13.30,0,293.06,297.26,0.0,0.0,0.000,1286117.6,1286117.6,846,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604710,500060.00
05/23/2019 05:45,2,0.000,ALERT,211.25,297.26,60.006,1558604704,"201051344000458","174011545737251",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1302294.2,1302294.2,844,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558604712,500061.00
05/23/2019 05:45,2,0.000,ALERT,211.03,296.06,60.001,1558604704,"201051344000890","174011545737251",0.00,13.00,0,292.76,298.47,0.0,0.0,0.000,1301018.7,1301018.7,844,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558604713,500062.00
05/23/2019 05:45,2,0.000,ALERT,211.03,296.66,60.022,1558604704,"201051344000988","174011545737251",0.00,12.70,0,293.06,299.07,0.0,0.0,0.000,999912.7,999912.7,844,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558604715,500063.00
05/23/2019 05:45,2,0.000,ALERT,211.48,296.06,60.006,1558604704,"201051344000582","174011545737251",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,1279383.4,1279383.4,842,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604717,500064.00
05/23/2019 05:45,2,0.000,ALERT,211.03,297.57,60.006,1558604704,"201051344000868","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1287807.5,1287807.5,843,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604719,500065.00
05/23/2019 05:45,2,0.000,ALERT,211.48,297.26,60.001,1558604704,"201051344000576","174011545737251",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1305486.8,1305486.8,847,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558604721,500066.00
05/23/2019 05:45,2,0.000,ALERT,211.03,296.66,60.001,1558604704,"201051344001158","174011545737251",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,1282281.3,1282281.3,846,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558604722,500067.00
05/23/2019 05:45,2,0.000,ALERT,211.25,295.16,60.006,1558604704,"201051344000917","174011545737251",0.00,13.30,0,291.85,296.66,0.0,0.0,0.000,1295946.1,1295946.1,847,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604724,500068.00
05/23/2019 05:45,2,0.000,ALERT,211.25,295.16,60.054,1558604704,"201051344000417","174011545737251",0.00,12.70,0,292.76,296.66,0.0,0.0,0.000,1035827.1,1035827.1,844,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604726,500069.00
05/23/2019 05:45,2,0.000,ALERT,211.48,295.76,60.001,1558604704,"201051344000685","174011545737251",0.00,12.70,0,293.06,297.26,0.0,0.0,0.000,1302381.0,1302381.0,846,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604728,500070.00
05/23/2019 05:45,2,0.000,ALERT,211.25,295.16,60.006,1558604704,"201051344000651","174011545737251",0.00,11.70,0,292.76,296.96,0.0,0.0,0.000,1295647.2,1295647.2,844,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604730,500071.00
05/23/2019 05:45,2,0.000,ALERT,211.03,297.87,60.006,1558604704,"201051344000594","174011545737251",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,1307435.8,1307435.8,845,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604732,500072.00
05/23/2019 05:45,2,0.000,ALERT,211.25,296.66,60.006,1558604704,"201051344000469","174011545737251",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,1287508.1,1287508.1,845,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604733,500073.00
05/23/2019 05:45,2,0.000,ALERT,211.25,295.46,59.990,1558604704,"201051344000585","174011545737251",0.00,12.70,0,292.76,297.57,0.0,0.0,0.000,1309370.7,1309370.7,844,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604735,500074.00
05/23/2019 05:45,2,0.000,ALERT,211.70,296.66,60.022,1558604704,"201051344000853","174011545737251",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1310790.1,1310790.1,843,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604737,500075.00
05/23/2019 05:45,2,0.000,ALERT,211.48,295.76,60.006,1558604704,"201051344001145","174011545737251",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,1310633.8,1310633.8,843,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604739,500076.00
05/23/2019 05:45,2,0.000,ALERT,211.25,295.16,59.980,1558604704,"201051344000438","174011545737251",0.00,12.30,0,293.36,297.87,0.0,0.0,0.000,1303921.2,1303921.2,841,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558604741,500077.00
05/23/2019 05:45,2,0.000,ALERT,210.80,295.16,60.017,1558604704,"201051344001135","174011545737251",0.00,12.70,0,293.06,297.87,0.0,0.0,0.000,1290779.9,1290779.9,841,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604742,500078.00
05/23/2019 05:45,2,0.000,ALERT,211.25,297.26,60.012,1558604704,"201051344000983","174011545737251",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,1308729.9,1308729.9,842,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604744,500079.00
05/23/2019 05:45,2,0.000,ALERT,211.03,294.56,60.038,1558604704,"201051344001203","174011545737251",0.00,12.30,0,293.06,299.07,0.0,0.0,0.000,1298553.8,1298553.8,843,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604746,500080.00
05/23/2019 05:45,2,0.000,ALERT,211.03,295.46,60.012,1558604704,"201051344001230","174011545737251",0.00,12.70,0,292.76,297.57,0.0,0.0,0.000,1294354.8,1294354.8,849,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604748,500081.00
05/23/2019 05:45,2,0.000,ALERT,210.80,295.16,60.006,1558604704,"201051344000646","174011545737251",0.00,12.30,0,292.16,296.96,0.0,0.0,0.000,1288120.3,1288120.3,843,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604750,500082.00
05/23/2019 05:45,2,0.000,ALERT,211.93,297.57,59.964,1558604704,"201051344000867","174011545737251",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,1285883.2,1285883.2,842,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558604751,500083.00
05/23/2019 05:45,2,0.000,ALERT,212.38,297.26,59.996,1558604704,"201051344000633","174011545737251",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,1283227.2,1283227.2,845,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604753,500084.00
05/23/2019 05:45,2,0.000,ALERT,210.80,295.46,59.996,1558604704,"201051344000955","174011545737251",0.00,12.70,0,292.76,297.26,0.0,0.0,0.000,1308418.9,1308418.9,843,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604755,500085.00
05/23/2019 05:45,2,0.000,ALERT,212.16,297.26,60.022,1558604704,"201051344000648","174011545737251",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,1298122.8,1298122.8,843,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558604757,500086.00
05/23/2019 05:45,2,0.000,ALERT,212.16,297.57,60.001,1558604704,"201051344000645","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1303228.6,1303228.6,842,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604759,500087.00
05/23/2019 05:45,2,0.000,ALERT,211.70,298.17,60.006,1558604704,"201051344000569","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1319614.7,1319614.7,846,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558604761,500088.00
05/23/2019 05:45,2,0.000,ALERT,212.38,297.57,60.001,1558604704,"179051228000119","174011545737251",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,106314.4,106314.4,850,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558604762,500089.00
05/23/2019 06:00,2,0.000,ALERT,211.93,298.47,60.049,1558605604,"201051344000579","174011545737251",0.00,12.70,0,285.54,300.27,0.0,0.0,0.000,1319804.8,1319804.8,846,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605606,500090.00
05/23/2019 06:00,2,0.000,ALERT,211.03,295.46,60.022,1558605604,"201051344001025","174011545737251",0.00,12.00,0,282.24,297.57,0.0,0.0,0.000,1302823.9,1302823.9,844,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558605608,500091.00
05/23/2019 06:00,2,0.000,ALERT,211.25,296.06,60.017,1558605604,"201051344001093","174011545737251",0.00,13.00,0,282.54,296.96,0.0,0.0,0.000,1286117.6,1286117.6,848,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605610,500092.00
05/23/2019 06:00,2,0.000,ALERT,211.93,297.87,60.017,1558605604,"201051344000458","174011545737251",0.00,13.30,0,284.94,300.27,0.0,0.0,0.000,1302294.2,1302294.2,846,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605611,500093.00
05/23/2019 06:00,2,0.000,ALERT,211.03,296.06,60.012,1558605604,"201051344000890","174011545737251",0.00,12.70,0,283.14,297.87,0.0,0.0,0.000,1301018.7,1301018.7,846,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605613,500094.00
05/23/2019 06:00,2,0.000,ALERT,211.70,297.57,60.017,1558605604,"201051344000988","174011545737251",0.00,12.70,0,281.94,299.07,0.0,0.0,0.000,999912.7,999912.7,846,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605615,500095.00
05/23/2019 06:00,2,0.000,ALERT,211.70,296.66,60.017,1558605604,"201051344000582","174011545737251",0.00,12.00,0,283.14,297.87,0.0,0.0,0.000,1279383.4,1279383.4,844,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605617,500096.00
05/23/2019 06:00,2,0.000,ALERT,211.93,298.47,60.012,1558605604,"201051344000868","174011545737251",0.00,12.70,0,285.24,300.27,0.0,0.0,0.000,1287807.5,1287807.5,845,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605619,500097.00
05/23/2019 06:00,2,0.000,ALERT,212.38,298.17,59.996,1558605604,"201051344000576","174011545737251",0.00,12.30,0,284.64,299.67,0.0,0.0,0.000,1305486.8,1305486.8,849,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558605620,500098.00
05/23/2019 06:00,2,0.000,ALERT,212.16,297.57,60.006,1558605604,"201051344001158","174011545737251",0.00,12.00,0,284.04,299.07,0.0,0.0,0.000,1282281.3,1282281.3,848,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605622,500099.00
05/23/2019 06:00,2,0.000,ALERT,211.48,295.16,59.980,1558605604,"201051344000917","174011545737251",0.00,13.30,0,281.33,296.66,0.0,0.0,0.000,1295946.1,1295946.1,849,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558605624,500100.00
05/23/2019 06:00,2,0.000,ALERT,211.48,294.86,60.043,1558605604,"201051344000417","174011545737251",0.00,12.30,0,281.64,296.66,0.0,0.0,0.000,1035827.1,1035827.1,846,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605626,500101.00
05/23/2019 06:00,2,0.000,ALERT,211.48,295.76,60.017,1558605604,"201051344000685","174011545737251",0.00,12.70,0,282.24,297.26,0.0,0.0,0.000,1302381.0,1302381.0,848,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558605628,500102.00
05/23/2019 06:00,2,0.000,ALERT,211.48,294.86,60.012,1558605604,"201051344000651","174011545737251",0.00,11.70,0,281.94,296.66,0.0,0.0,0.000,1295647.2,1295647.2,846,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605630,500103.00
05/23/2019 06:00,2,0.000,ALERT,211.70,298.17,59.985,1558605604,"201051344000594","174011545737251",0.00,12.70,0,284.34,299.67,0.0,0.0,0.000,1307435.8,1307435.8,847,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558605631,500104.00
05/23/2019 06:00,2,0.000,ALERT,211.93,297.87,60.017,1558605604,"201051344000469","174011545737251",0.00,12.00,0,283.74,299.07,0.0,0.0,0.000,1287508.1,1287508.1,847,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605633,500105.00
05/23/2019 06:00,2,0.000,ALERT,211.48,295.76,60.022,1558605604,"201051344000585","174011545737251",0.00,12.70,0,281.94,296.96,0.0,0.0,0.000,1309370.7,1309370.7,846,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605635,500106.00
05/23/2019 06:00,2,0.000,ALERT,212.61,297.87,60.022,1558605604,"201051344000853","174011545737251",0.00,12.30,0,284.64,299.67,0.0,0.0,0.000,1310790.1,1310790.1,845,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605637,500107.00
05/23/2019 06:00,2,0.000,ALERT,211.70,296.06,60.028,1558605604,"201051344001145","174011545737251",0.00,12.30,0,283.14,297.87,0.0,0.0,0.000,1310633.8,1310633.8,845,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558605639,500108.00
05/23/2019 06:00,2,0.000,ALERT,211.25,295.46,60.012,1558605604,"201051344000438","174011545737251",0.00,12.00,0,282.84,297.57,0.0,0.0,0.000,1303921.2,1303921.2,843,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605641,500109.00
05/23/2019 06:00,2,0.000,ALERT,210.80,295.46,60.017,1558605604,"201051344001135","174011545737251",0.00,12.30,0,282.84,297.57,0.0,0.0,0.000,1290779.9,1290779.9,843,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605643,500110.00
05/23/2019 06:00,2,0.000,ALERT,212.16,298.17,60.028,1558605604,"201051344000983","174011545737251",0.00,12.70,0,284.94,299.97,0.0,0.0,0.000,1308729.9,1308729.9,844,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605645,500111.00
05/23/2019 06:00,2,0.000,ALERT,211.48,295.76,60.075,1558605604,"201051344001203","174011545737251",0.00,12.30,0,282.54,298.77,0.0,0.0,0.000,1298553.8,1298553.8,845,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605646,500112.00
05/23/2019 06:00,2,0.000,ALERT,211.03,296.06,60.017,1558605604,"201051344001230","174011545737251",0.00,12.30,0,282.54,297.26,0.0,0.0,0.000,1294354.8,1294354.8,851,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605648,500113.00
05/23/2019 06:00,2,0.000,ALERT,211.03,295.76,60.028,1558605604,"201051344000646","174011545737251",0.00,12.30,0,281.94,296.66,0.0,0.0,0.000,1288120.3,1288120.3,845,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605650,500114.00
05/23/2019 06:00,2,0.000,ALERT,212.38,297.87,60.022,1558605604,"201051344000867","174011545737251",0.00,13.00,0,284.64,299.97,0.0,0.0,0.000,1285883.2,1285883.2,844,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605652,500115.00
05/23/2019 06:00,2,0.000,ALERT,212.61,297.26,60.028,1558605604,"201051344000633","174011545737251",0.00,12.30,0,282.84,299.07,0.0,0.0,0.000,1283227.2,1283227.2,847,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605654,500116.00
05/23/2019 06:00,2,0.000,ALERT,210.80,295.76,60.033,1558605604,"201051344000955","174011545737251",0.00,12.70,0,282.24,296.96,0.0,0.0,0.000,1308418.9,1308418.9,845,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605655,500117.00
05/23/2019 06:00,2,0.000,ALERT,212.16,296.96,60.033,1558605604,"201051344000648","174011545737251",0.00,12.00,0,284.04,299.67,0.0,0.0,0.000,1298122.8,1298122.8,845,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605657,500118.00
05/23/2019 06:00,2,0.000,ALERT,212.38,297.57,60.028,1558605604,"201051344000645","174011545737251",0.00,13.00,0,284.64,299.37,0.0,0.0,0.000,1303228.6,1303228.6,844,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558605659,500119.00
05/23/2019 06:00,2,0.000,ALERT,211.93,298.17,60.017,1558605604,"201051344000569","174011545737251",0.00,12.70,0,285.24,300.57,0.0,0.0,0.000,1319614.7,1319614.7,848,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558605661,500120.00
05/23/2019 06:00,2,0.000,ALERT,212.16,297.26,60.065,1558605604,"179051228000119","174011545737251",0.00,14.30,0,283.44,299.37,0.0,0.0,0.000,106314.4,106314.4,852,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558605663,500121.00
05/23/2019 06:15,2,0.100,ALERT,211.70,298.17,60.017,1558606504,"201051344000579","174011545737251",29.42,12.30,0,293.66,304.18,3.0,1.0,0.000,1319804.8,1319804.8,848,0,0,0,L,1122011218,1,120.65,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1558606506,500122.00
05/23/2019 06:15,2,0.000,ALERT,210.80,293.96,60.006,1558606504,"201051344001025","174011545737251",0.00,11.70,0,290.65,299.67,0.0,0.0,0.000,1302823.9,1302823.9,846,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558606508,500123.00
05/23/2019 06:15,2,0.000,ALERT,211.25,294.56,60.012,1558606504,"201051344001093","174011545737251",0.00,13.00,0,291.25,299.37,0.0,0.0,0.000,1286117.6,1286117.6,850,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558606510,500124.00
05/23/2019 06:15,2,0.000,ALERT,211.48,297.57,60.012,1558606504,"201051344000458","174011545737251",0.00,13.00,0,293.36,304.18,0.0,0.0,0.000,1302294.2,1302294.2,848,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558606512,500125.00
05/23/2019 06:15,2,0.000,ALERT,211.03,295.16,60.022,1558606504,"201051344000890","174011545737251",0.00,12.30,0,291.55,300.27,0.0,0.0,0.000,1301018.7,1301018.7,848,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558606514,500126.00
05/23/2019 06:15,2,0.098,ALERT,211.70,297.26,59.980,1558606504,"201051344000988","174011545737251",13.24,12.70,0,290.35,302.68,1.3,0.0,0.000,999912.7,999912.7,848,0,0,0,L,1122011218,1,120.42,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1558606515,500127.00
05/23/2019 06:15,2,0.123,ALERT,211.48,295.46,60.006,1558606504,"201051344000582","174011545737251",14.03,12.00,0,292.16,300.27,1.8,0.0,0.000,1279383.4,1279383.4,846,0,0,0,L,1122011218,1,121.33,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1558606517,500128.00
05/23/2019 06:15,2,0.121,ALERT,211.70,298.47,59.990,1558606504,"201051344000868","174011545737251",13.66,12.30,0,293.66,304.78,1.7,0.0,0.000,1287807.5,1287807.5,847,0,0,0,L,1122011218,1,120.65,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1558606519,500129.00
05/23/2019 06:15,2,0.080,ALERT,212.38,298.17,60.001,1558606504,"201051344000576","174011545737251",28.77,12.70,0,293.06,303.58,2.4,0.3,0.000,1305486.8,1305486.8,851,0,0,0,L,1122011218,1,121.10,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1558606521,500130.00
05/23/2019 06:15,2,0.113,ALERT,211.70,297.57,60.006,1558606504,"201051344001158","174011545737251",14.03,11.70,0,292.16,302.68,1.6,0.0,0.000,1282281.3,1282281.3,850,0,0,0,L,1122011218,1,120.65,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1558606523,500131.00
05/23/2019 06:15,2,0.070,ALERT,211.25,294.56,60.001,1558606504,"201051344000917","174011545737251",28.84,13.30,0,290.05,299.07,2.1,0.1,0.000,1295946.1,1295946.1,851,0,0,0,L,1122011218,1,121.10,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1558606524,500132.00
05/23/2019 06:15,2,0.000,ALERT,211.25,294.56,59.980,1558606504,"201051344000417","174011545737251",0.00,12.30,0,290.65,299.37,0.0,0.0,0.000,1035827.1,1035827.1,848,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558606526,500133.00
05/23/2019 06:15,2,0.051,ALERT,211.48,294.86,59.953,1558606504,"201051344000685","174011545737251",29.18,12.30,0,291.25,299.97,1.5,0.0,0.000,1302381.0,1302381.0,850,0,0,0,L,1122011218,1,122.01,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1558606528,500134.00
05/23/2019 06:15,2,0.129,ALERT,211.25,294.26,60.001,1558606504,"201051344000651","174011545737251",15.64,11.70,0,290.65,299.07,2.1,0.1,0.000,1295647.2,1295647.2,848,0,0,0,L,1122011218,1,121.55,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1558606530,500135.00
05/23/2019 06:15,2,0.119,ALERT,211.70,298.47,60.001,1558606504,"201051344000594","174011545737251",15.86,12.70,0,292.46,304.48,1.9,0.0,0.000,1307435.8,1307435.8,849,0,0,0,L,1122011218,1,120.65,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1558606532,500136.00
05/23/2019 06:15,2,0.143,ALERT,211.93,297.57,59.990,1558606504,"201051344000469","174011545737251",16.18,11.70,0,291.85,302.68,2.3,0.3,0.000,1287508.1,1287508.1,849,0,0,0,L,1122011218,1,120.42,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1558606534,500137.00
05/23/2019 06:15,2,0.135,ALERT,211.25,295.16,59.996,1558606504,"201051344000585","174011545737251",15.55,12.70,0,291.25,299.67,2.1,0.1,0.000,1309370.7,1309370.7,848,0,0,0,L,1122011218,1,120.88,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1558606536,500138.00
05/23/2019 06:15,2,0.062,ALERT,212.38,297.57,60.001,1558606504,"201051344000853","174011545737251",29.48,12.30,0,293.06,303.88,1.9,0.0,0.000,1310790.1,1310790.1,847,0,0,0,L,1122011218,1,121.33,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1558606537,500139.00
05/23/2019 06:15,2,0.000,ALERT,211.48,295.16,59.990,1558606504,"201051344001145","174011545737251",0.00,12.00,0,291.55,300.27,0.0,0.0,0.000,1310633.8,1310633.8,847,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558606539,500140.00
05/23/2019 06:15,2,0.137,ALERT,211.03,294.56,60.033,1558606504,"201051344000438","174011545737251",15.43,12.00,0,291.25,299.67,2.1,0.2,0.000,1303921.2,1303921.2,845,0,0,0,L,1122011218,1,121.33,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1558606541,500141.00
05/23/2019 06:15,2,0.133,ALERT,210.80,294.56,60.033,1558606504,"201051344001135","174011545737251",16.94,12.30,0,291.25,299.97,2.3,0.3,0.000,1290779.9,1290779.9,845,0,0,0,L,1122011218,1,121.10,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1558606543,500142.00
05/23/2019 06:15,2,0.127,ALERT,211.70,297.87,60.001,1558606504,"201051344000983","174011545737251",15.61,12.30,0,293.36,303.88,2.0,0.0,0.000,1308729.9,1308729.9,846,0,0,0,L,1122011218,1,120.88,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1558606545,500143.00
05/23/2019 06:15,2,0.125,ALERT,211.03,294.26,60.017,1558606504,"201051344001203","174011545737251",14.63,12.30,0,290.95,300.87,1.9,0.0,0.000,1298553.8,1298553.8,847,0,0,0,L,1122011218,1,121.55,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1558606547,500144.00
05/23/2019 06:15,2,0.000,ALERT,211.03,294.86,59.996,1558606504,"201051344001230","174011545737251",0.00,12.30,0,291.55,300.27,0.0,0.0,0.000,1294354.8,1294354.8,853,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558606549,500145.00
05/23/2019 06:15,2,0.117,ALERT,210.80,294.56,59.996,1558606504,"201051344000646","174011545737251",16.18,12.00,0,290.95,299.37,1.9,0.0,0.000,1288120.3,1288120.3,847,0,0,0,L,1122011218,1,121.33,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1558606550,500146.00
05/23/2019 06:15,2,0.121,ALERT,211.93,297.26,59.943,1558606504,"201051344000867","174011545737251",16.22,13.00,0,293.06,304.48,2.0,0.0,0.000,1285883.2,1285883.2,846,0,0,0,L,1122011218,1,121.10,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1558606552,500147.00
05/23/2019 06:15,2,0.119,ALERT,212.38,297.26,60.017,1558606504,"201051344000633","174011545737251",15.31,12.00,0,291.25,303.58,1.9,0.0,0.000,1283227.2,1283227.2,849,0,0,0,L,1122011218,1,121.33,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1558606554,500148.00
05/23/2019 06:15,2,0.143,ALERT,210.57,294.56,59.985,1558606504,"201051344000955","174011545737251",16.24,12.70,0,291.25,299.37,2.4,0.3,0.000,1308418.9,1308418.9,847,0,0,0,L,1122011218,1,120.65,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1558606556,500149.00
05/23/2019 06:15,2,0.127,ALERT,211.93,296.66,59.996,1558606504,"201051344000648","174011545737251",16.48,12.00,0,292.46,303.58,2.1,0.1,0.000,1298122.8,1298122.8,847,0,0,0,L,1122011218,1,120.42,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1558606558,500150.00
05/23/2019 06:15,2,0.105,ALERT,212.16,297.57,60.033,1558606504,"201051344000645","174011545737251",17.35,13.00,0,293.06,303.88,1.9,0.0,0.000,1303228.6,1303228.6,846,0,0,0,L,1122011218,1,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1558606560,500151.00
05/23/2019 06:15,2,0.125,ALERT,211.70,297.87,59.990,1558606504,"201051344000569","174011545737251",16.70,12.70,0,293.66,304.48,2.1,0.1,0.000,1319614.7,1319614.7,850,0,0,0,L,1122011218,1,120.42,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1558606561,500152.00
05/23/2019 06:15,2,0.125,ALERT,211.93,296.96,59.990,1558606504,"179051228000119","174011545737251",29.20,14.30,0,291.55,302.68,3.7,1.7,0.000,106314.4,106314.4,854,0,0,0,L,46974696,1,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558606563,500153.00
05/23/2019 06:30,2,0.230,ALERT,211.70,333.93,60.001,1558607404,"201051344000579","174011545737251",24.35,13.00,0,296.36,345.66,5.7,3.6,0.000,1319805.4,1319805.4,850,0,0,0,L,1122011218,1,120.88,121.10,0100,9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558607406,500154.00
05/23/2019 06:30,2,0.174,ALERT,210.80,330.33,60.006,1558607404,"201051344001025","174011545737251",26.56,12.30,0,292.16,343.85,4.7,2.6,0.000,1302824.2,1302824.2,848,0,0,0,L,1122011218,1,120.88,120.65,0200,9,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558607408,500155.00
05/23/2019 06:30,2,0.205,ALERT,211.03,332.43,59.996,1558607404,"201051344001093","174011545737251",25.33,13.30,0,292.46,333.93,5.3,3.2,0.000,1286118.1,1286118.1,852,0,0,0,L,1122011218,1,121.10,120.65,0200,12,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558607410,500156.00
05/23/2019 06:30,2,0.189,ALERT,211.48,333.63,59.980,1558607404,"201051344000458","174011545737251",25.35,13.70,0,295.76,342.95,4.9,2.8,0.004,1302294.5,1302294.5,850,0,0,0,L,1122011218,1,120.88,121.33,0200,11,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558607412,500157.00
05/23/2019 06:30,2,0.191,ALERT,211.03,330.93,60.001,1558607404,"201051344000890","174011545737251",26.68,13.00,0,293.06,340.25,5.2,3.1,0.004,1301019.2,1301019.2,850,0,0,0,L,1122011218,1,121.33,120.20,0002,12,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558607413,500158.00
05/23/2019 06:30,2,0.111,ACTIVE,211.48,297.57,59.959,1558607404,"201051344000988","174011545737251",19.74,12.70,0,293.36,299.07,2.2,0.2,0.000,999912.7,999912.7,850,0,0,0,L,1122011218,1,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607414,500159.00
05/23/2019 06:30,2,0.197,ACTIVE,211.48,331.53,59.996,1558607404,"201051344000582","174011545737251",24.27,12.70,0,293.36,340.55,4.9,2.8,0.000,1279383.7,1279383.7,848,0,0,0,L,1122011218,1,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607415,500160.00
05/23/2019 06:30,2,0.182,ACTIVE,211.70,334.54,59.996,1558607404,"201051344000868","174011545737251",25.96,13.00,0,296.66,344.15,4.8,2.7,0.000,1287807.9,1287807.9,849,0,0,0,L,1122011218,1,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607416,500161.00
05/23/2019 06:30,2,0.191,ALERT,212.16,335.14,59.990,1558607404,"201051344000576","174011545737251",25.03,13.00,0,296.06,345.96,4.9,2.8,0.000,1305487.2,1305487.2,853,0,0,0,L,1122011218,1,121.10,121.10,0100,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1558607418,500162.00
05/23/2019 06:30,2,0.180,ACTIVE,211.70,333.93,60.022,1558607404,"201051344001158","174011545737251",24.79,12.30,0,295.16,347.46,4.5,2.4,0.004,1282281.5,1282281.5,852,0,0,0,L,1122011218,1,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607419,500163.00
05/23/2019 06:30,2,0.172,ALERT,211.03,336.04,60.001,1558607404,"201051344000917","174011545737251",25.43,13.30,0,291.55,336.64,4.5,2.4,0.000,1295946.3,1295946.3,853,0,0,0,L,1122011218,1,121.10,120.88,0100,10,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1558607421,500164.00
05/23/2019 06:30,2,0.211,ALERT,211.25,294.26,59.996,1558607404,"201051344000417","174011545737251",18.63,12.30,0,292.46,295.76,4.0,1.9,0.000,1035827.3,1035827.3,850,0,0,0,L,1122011218,1,120.88,120.65,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558607423,500165.00
05/23/2019 06:30,2,0.184,ALERT,211.48,343.85,59.990,1558607404,"201051344000685","174011545737251",23.68,13.00,0,292.76,345.06,4.4,2.4,0.000,1302381.3,1302381.3,852,0,0,0,L,1122011218,1,122.01,120.65,0100,10,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558607425,500166.00
05/23/2019 06:30,2,0.172,ACTIVE,211.25,331.83,60.006,1558607404,"201051344000651","174011545737251",27.31,12.30,0,292.46,340.85,4.8,2.7,0.004,1295647.6,1295647.6,850,0,0,0,L,1122011218,1,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607425,500167.00
05/23/2019 06:30,2,0.191,ACTIVE,211.48,333.63,60.001,1558607404,"201051344000594","174011545737251",25.52,13.00,0,295.76,342.35,5.0,2.9,0.004,1307436.2,1307436.2,851,0,0,0,L,1122011218,1,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607426,500168.00
05/23/2019 06:30,2,0.213,ACTIVE,211.70,333.93,60.001,1558607404,"201051344000469","174011545737251",24.53,12.30,0,294.86,345.66,5.3,3.2,0.009,1287508.6,1287508.6,851,0,0,0,L,1122011218,1,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607427,500169.00
05/23/2019 06:30,2,0.203,ACTIVE,211.25,331.83,59.996,1558607404,"201051344000585","174011545737251",25.54,13.00,0,292.16,342.65,5.3,3.2,0.004,1309371.1,1309371.1,850,0,0,0,L,1122011218,1,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607428,500170.00
05/23/2019 06:30,2,0.176,ALERT,212.38,335.44,60.001,1558607404,"201051344000853","174011545737251",25.80,12.70,0,296.06,348.06,4.6,2.5,0.000,1310790.4,1310790.4,849,0,0,0,L,1122011218,1,121.55,121.55,0100,12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1558607430,500171.00
05/23/2019 06:30,2,0.160,ALERT,211.48,341.45,59.996,1558607404,"201051344001145","174011545737251",25.90,12.30,0,293.36,342.35,4.2,2.1,0.000,1310634.0,1310634.0,849,0,0,0,L,1122011218,1,121.33,120.65,0200,12,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558607432,500172.00
05/23/2019 06:30,2,0.211,ACTIVE,211.25,331.53,60.001,1558607404,"201051344000438","174011545737251",24.39,12.70,0,292.76,345.36,5.2,3.1,0.004,1303921.6,1303921.6,847,0,0,0,L,1122011218,1,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607433,500173.00
05/23/2019 06:30,2,0.182,ACTIVE,210.80,330.33,59.996,1558607404,"201051344001135","174011545737251",27.75,13.00,0,292.76,339.95,5.1,3.0,0.000,1290780.3,1290780.3,847,0,0,0,L,1122011218,1,121.10,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607434,500174.00
05/23/2019 06:30,2,0.195,ACTIVE,211.70,334.24,59.996,1558607404,"201051344000983","174011545737251",24.95,13.00,0,296.06,344.45,5.0,2.9,0.000,1308730.3,1308730.3,848,0,0,0,L,1122011218,1,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607435,500175.00
05/23/2019 06:30,2,0.203,ACTIVE,211.25,331.23,60.033,1558607404,"201051344001203","174011545737251",23.70,12.70,0,292.46,341.15,4.9,2.8,0.000,1298554.1,1298554.1,849,0,0,0,L,1122011218,1,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607436,500176.00
05/23/2019 06:30,2,0.184,ALERT,211.03,330.33,59.990,1558607404,"201051344001230","174011545737251",24.03,12.30,0,292.76,336.94,4.5,2.4,0.004,1294355.0,1294355.0,855,0,0,0,L,1122011218,1,121.33,120.42,0200,10,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558607438,500177.00
05/23/2019 06:30,2,0.199,ACTIVE,210.80,331.23,59.990,1558607404,"201051344000646","174011545737251",24.99,12.70,0,291.85,342.95,5.0,2.9,0.004,1288120.7,1288120.7,849,0,0,0,L,1122011218,1,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607439,500178.00
05/23/2019 06:30,2,0.195,ACTIVE,211.93,333.63,60.001,1558607404,"201051344000867","174011545737251",24.41,13.70,0,295.16,345.66,4.8,2.7,0.000,1285883.5,1285883.5,848,0,0,0,L,1122011218,1,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607440,500179.00
05/23/2019 06:30,2,0.207,ACTIVE,212.16,345.96,60.006,1558607404,"201051344000633","174011545737251",24.13,12.70,0,293.36,347.46,5.1,3.0,0.000,1283227.5,1283227.5,851,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607441,500180.00
05/23/2019 06:30,2,0.195,ACTIVE,210.57,330.63,59.985,1558607404,"201051344000955","174011545737251",27.06,13.00,0,292.46,340.85,5.4,3.3,0.004,1308419.4,1308419.4,849,0,0,0,L,1122011218,1,120.65,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607442,500181.00
05/23/2019 06:30,2,0.176,ACTIVE,211.70,334.24,59.996,1558607404,"201051344000648","174011545737251",27.49,12.30,0,295.16,344.15,5.0,2.9,0.004,1298123.2,1298123.2,849,0,0,0,L,1122011218,1,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607443,500182.00
05/23/2019 06:30,2,0.180,ACTIVE,212.16,334.54,59.953,1558607404,"201051344000645","174011545737251",25.66,13.30,0,295.76,348.66,4.7,2.6,0.000,1303228.9,1303228.9,848,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607444,500183.00
05/23/2019 06:30,2,0.189,ACTIVE,211.70,333.93,59.996,1558607404,"201051344000569","174011545737251",25.80,13.30,0,296.36,344.45,5.0,2.9,0.004,1319615.1,1319615.1,852,0,0,0,L,1122011218,1,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558607444,500184.00
05/23/2019 06:30,2,0.225,ALERT,211.93,330.33,59.985,1558607404,"179051228000119","174011545737251",27.49,15.00,0,293.66,336.94,6.3,4.1,0.000,106315.1,106315.1,856,0,0,0,L,46974696,1,121.10,121.78,0000,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1558607446,500185.00
05/23/2019 06:45,2,0.307,ACTIVE,212.16,335.14,60.028,1558608304,"201051344000579","174011545737251",28.61,14.00,0,296.06,338.44,8.9,6.7,0.031,1319806.7,1319806.7,852,0,0,0,L,1122011218,1,121.10,121.10,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608305,500186.00
05/23/2019 06:45,2,0.268,ACTIVE,211.03,331.53,60.033,1558608304,"201051344001025","174011545737251",28.37,13.30,0,291.85,336.64,7.7,5.5,0.027,1302825.3,1302825.3,850,0,0,0,L,1122011218,1,121.10,120.65,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608306,500187.00
05/23/2019 06:45,2,0.277,ACTIVE,211.25,332.43,60.033,1558608304,"201051344001093","174011545737251",28.88,14.30,0,292.16,337.54,8.1,5.9,0.022,1286119.2,1286119.2,854,0,0,0,L,1122011218,1,121.33,120.65,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608307,500188.00
05/23/2019 06:45,2,0.270,ACTIVE,211.93,334.84,60.033,1558608304,"201051344000458","174011545737251",28.82,14.70,0,295.46,338.74,7.9,5.7,0.031,1302295.6,1302295.6,852,0,0,0,L,1122011218,1,121.10,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608308,500189.00
05/23/2019 06:45,2,0.283,ACTIVE,211.03,331.53,60.059,1558608304,"201051344000890","174011545737251",28.49,14.00,0,293.06,336.64,8.2,6.0,0.027,1301020.3,1301020.3,852,0,0,0,L,1122011218,1,121.55,119.97,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608309,500190.00
05/23/2019 06:45,2,0.115,ACTIVE,211.93,298.47,60.033,1558608304,"201051344000988","174011545737251",21.01,13.30,0,293.36,300.87,2.5,0.5,0.000,999912.8,999912.8,851,0,0,0,L,1122011218,1,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608310,500191.00
