ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 06:45,2,0.264,ALERT,211.48,332.43,60.028,1558608304,"201051344000582","174011545737251",28.21,13.30,0,293.06,336.04,7.6,5.4,0.027,1279384.8,1279384.8,849,0,0,0,L,1122011218,1,121.55,120.88,0002,11,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608312,500192.00
05/23/2019 06:45,2,0.273,ALERT,212.16,335.44,60.033,1558608304,"201051344000868","174011545737251",28.39,14.00,0,296.36,338.74,7.9,5.7,0.027,1287808.9,1287808.9,850,0,0,0,L,1122011218,1,120.88,121.78,0002,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608314,500193.00
05/23/2019 06:45,2,0.277,ACTIVE,212.83,336.94,60.033,1558608304,"201051344000576","174011545737251",27.95,14.00,0,295.76,339.34,7.9,5.7,0.027,1305488.2,1305488.2,855,0,0,0,L,1122011218,1,121.33,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608315,500194.00
05/23/2019 06:45,2,0.258,ALERT,212.16,335.44,60.028,1558608304,"201051344001158","174011545737251",28.69,13.30,0,295.46,338.74,7.5,5.4,0.031,1282282.5,1282282.5,853,0,0,0,L,1122011218,1,120.88,121.33,0002,13,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608317,500195.00
05/23/2019 06:45,2,0.262,ACTIVE,211.25,332.43,59.990,1558608304,"201051344000917","174011545737251",27.83,14.70,0,291.25,336.94,7.4,5.2,0.027,1295947.3,1295947.3,855,0,0,0,L,1122011218,1,121.33,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608318,500196.00
05/23/2019 06:45,2,0.312,ACTIVE,211.25,331.53,60.033,1558608304,"201051344000417","174011545737251",18.33,13.70,0,292.16,351.37,5.8,3.7,0.018,1035828.0,1035828.0,852,0,0,0,L,1122011218,1,121.10,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608319,500197.00
05/23/2019 06:45,2,0.250,ACTIVE,211.25,333.03,60.022,1558608304,"201051344000685","174011545737251",28.15,13.70,0,292.16,344.15,7.2,5.0,0.031,1302382.2,1302382.2,854,0,0,0,L,1122011218,1,122.23,120.42,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608319,500198.00
05/23/2019 06:45,2,0.271,ALERT,211.25,332.43,60.028,1558608304,"201051344000651","174011545737251",28.49,13.00,0,291.85,336.34,7.8,5.7,0.027,1295648.6,1295648.6,851,0,0,0,L,1122011218,1,121.78,120.20,0002,11,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608321,500199.00
05/23/2019 06:45,2,0.277,ALERT,211.70,335.44,60.022,1558608304,"201051344000594","174011545737251",28.51,14.00,0,295.76,338.14,8.1,5.8,0.031,1307437.3,1307437.3,852,0,0,0,L,1122011218,1,120.88,121.10,0002,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608323,500200.00
05/23/2019 06:45,2,0.273,ALERT,212.16,335.74,59.996,1558608304,"201051344000469","174011545737251",29.34,13.30,0,294.86,338.44,8.2,5.9,0.022,1287509.8,1287509.8,852,0,0,0,L,1122011218,1,120.65,121.78,0002,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608325,500201.00
05/23/2019 06:45,2,0.293,ALERT,211.03,332.73,60.028,1558608304,"201051344000585","174011545737251",28.35,14.00,0,292.16,335.74,8.4,6.2,0.031,1309372.3,1309372.3,851,0,0,0,L,1122011218,1,120.88,120.88,0002,11,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608327,500202.00
05/23/2019 06:45,2,0.271,ACTIVE,212.61,336.34,60.054,1558608304,"201051344000853","174011545737251",28.33,14.00,0,296.06,339.95,7.8,5.6,0.031,1310791.4,1310791.4,851,0,0,0,L,1122011218,1,121.55,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608328,500203.00
05/23/2019 06:45,2,0.246,ACTIVE,211.25,332.43,60.022,1558608304,"201051344001145","174011545737251",28.29,13.30,0,292.76,342.05,7.1,4.9,0.027,1310634.9,1310634.9,851,0,0,0,L,1122011218,1,121.33,120.42,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608329,500204.00
05/23/2019 06:45,2,0.277,ALERT,211.03,332.13,60.017,1558608304,"201051344000438","174011545737251",28.88,13.70,0,292.76,337.24,8.2,6.0,0.027,1303922.8,1303922.8,848,0,0,0,L,1122011218,1,121.55,120.42,0002,12,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608330,500205.00
05/23/2019 06:45,2,0.281,ALERT,210.57,330.63,60.017,1558608304,"201051344001135","174011545737251",28.57,13.70,0,292.46,335.14,8.2,6.0,0.031,1290781.4,1290781.4,848,0,0,0,L,1122011218,1,121.10,120.42,0002,13,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608332,500206.00
05/23/2019 06:45,2,0.279,ALERT,212.16,334.84,60.028,1558608304,"201051344000983","174011545737251",28.57,14.30,0,296.06,338.14,8.1,5.9,0.027,1308731.4,1308731.4,849,0,0,0,L,1122011218,1,121.10,121.10,0002,13,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608334,500207.00
05/23/2019 06:45,2,0.271,ALERT,211.03,331.53,60.022,1558608304,"201051344001203","174011545737251",28.23,13.70,0,292.76,338.14,7.8,5.6,0.027,1298555.2,1298555.2,850,0,0,0,L,1122011218,1,121.78,120.42,0002,11,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608336,500208.00
05/23/2019 06:45,2,0.270,ACTIVE,210.80,331.23,60.028,1558608304,"201051344001230","174011545737251",27.77,13.30,0,292.46,340.25,7.6,5.4,0.027,1294356.0,1294356.0,857,0,0,0,L,1122011218,1,121.33,120.20,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608337,500209.00
05/23/2019 06:45,2,0.277,ALERT,210.57,332.13,60.022,1558608304,"201051344000646","174011545737251",27.95,13.70,0,291.55,335.74,7.9,5.7,0.031,1288121.7,1288121.7,850,0,0,0,L,1122011218,1,121.33,120.20,0002,11,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608339,500210.00
05/23/2019 06:45,2,0.271,ALERT,212.38,334.54,60.033,1558608304,"201051344000867","174011545737251",28.73,14.70,0,295.76,338.14,8.0,5.8,0.027,1285884.6,1285884.6,849,0,0,0,L,1122011218,1,121.33,121.33,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608340,500211.00
05/23/2019 06:45,2,0.275,ALERT,212.61,337.24,60.028,1558608304,"201051344000633","174011545737251",28.59,14.00,0,293.36,345.66,8.0,5.8,0.031,1283228.6,1283228.6,852,0,0,0,L,1122011218,1,121.55,121.55,0002,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608342,500212.00
05/23/2019 06:45,2,0.299,ALERT,210.57,331.53,60.038,1558608304,"201051344000955","174011545737251",28.25,14.00,0,292.16,335.44,8.6,6.4,0.027,1308420.6,1308420.6,850,0,0,0,L,1122011218,1,120.65,120.42,0002,11,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608344,500213.00
05/23/2019 06:45,2,0.281,ALERT,212.16,335.14,60.038,1558608304,"201051344000648","174011545737251",28.47,13.30,0,295.46,339.34,8.2,6.0,0.027,1298124.3,1298124.3,850,0,0,0,L,1122011218,1,120.65,121.78,0002,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608346,500214.00
05/23/2019 06:45,2,0.266,ALERT,212.38,335.74,60.038,1558608304,"201051344000645","174011545737251",27.93,14.70,0,295.76,339.34,7.6,5.4,0.031,1303229.9,1303229.9,849,0,0,0,L,1122011218,1,121.33,121.55,0002,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608348,500215.00
05/23/2019 06:45,2,0.279,ALERT,212.16,335.44,60.038,1558608304,"201051344000569","174011545737251",28.49,14.30,0,296.06,338.74,8.1,5.9,0.031,1319616.2,1319616.2,853,0,0,0,L,1122011218,1,120.65,121.55,0002,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608349,500216.00
05/23/2019 06:45,2,0.316,ACTIVE,212.38,338.44,60.022,1558608304,"179051228000119","174011545737251",29.30,16.00,0,294.26,345.06,9.4,7.1,0.027,106316.5,106316.5,858,0,0,0,L,46974696,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558608350,500217.00
05/23/2019 07:00,2,0.486,ACTIVE,213.96,339.95,60.028,1558609204,"201051344000579","174011545737251",28.92,15.50,0,330.03,346.56,14.2,11.8,0.080,1319809.1,1319809.1,853,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609205,500218.00
05/23/2019 07:00,2,0.453,ACTIVE,213.29,336.34,60.059,1558609204,"201051344001025","174011545737251",28.63,14.70,0,326.72,342.65,13.2,10.8,0.080,1302827.5,1302827.5,851,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609206,500219.00
05/23/2019 07:00,2,0.457,ACTIVE,213.29,337.54,60.006,1558609204,"201051344001093","174011545737251",29.30,15.30,0,326.72,343.55,13.6,11.2,0.075,1286121.6,1286121.6,855,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609207,500220.00
05/23/2019 07:00,2,0.457,ACTIVE,213.74,339.04,60.022,1558609204,"201051344000458","174011545737251",28.53,15.50,0,330.03,345.36,13.2,10.8,0.075,1302297.8,1302297.8,853,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609208,500221.00
05/23/2019 07:00,2,0.467,ACTIVE,213.06,336.04,60.065,1558609204,"201051344000890","174011545737251",28.90,15.00,0,326.42,342.35,13.7,11.3,0.075,1301022.6,1301022.6,853,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609209,500222.00
05/23/2019 07:00,2,0.115,ACTIVE,213.74,301.47,60.038,1558609204,"201051344000988","174011545737251",21.75,14.00,0,294.26,302.98,2.6,0.6,0.000,999912.9,999912.9,852,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609210,500223.00
05/23/2019 07:00,2,0.434,ACTIVE,213.74,337.24,60.038,1558609204,"201051344000582","174011545737251",29.04,14.30,0,326.42,342.95,12.8,10.4,0.071,1279386.9,1279386.9,851,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609211,500224.00
05/23/2019 07:00,2,0.463,ACTIVE,213.96,339.95,60.022,1558609204,"201051344000868","174011545737251",28.37,14.70,0,329.73,345.06,13.3,10.9,0.075,1287811.2,1287811.2,852,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609212,500225.00
05/23/2019 07:00,2,0.453,ACTIVE,214.41,341.15,60.017,1558609204,"201051344000576","174011545737251",28.43,15.00,0,330.33,346.56,13.1,10.7,0.071,1305490.4,1305490.4,856,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609213,500226.00
05/23/2019 07:00,2,0.439,ACTIVE,213.96,339.65,60.028,1558609204,"201051344001158","174011545737251",28.82,14.70,0,328.82,345.06,12.9,10.5,0.080,1282284.6,1282284.6,855,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609214,500227.00
05/23/2019 07:00,2,0.441,ACTIVE,213.29,337.24,60.028,1558609204,"201051344000917","174011545737251",27.79,15.50,0,324.92,343.25,12.4,10.1,0.071,1295949.4,1295949.4,856,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609214,500228.00
05/23/2019 07:00,2,0.465,ACTIVE,213.51,336.04,60.017,1558609204,"201051344000417","174011545737251",19.08,14.70,0,319.21,343.25,9.0,6.8,0.044,1035829.5,1035829.5,853,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609215,500229.00
05/23/2019 07:00,2,0.438,ACTIVE,213.51,337.84,60.022,1558609204,"201051344000685","174011545737251",27.77,15.00,0,326.42,343.25,12.4,10.0,0.080,1302384.2,1302384.2,855,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609216,500230.00
05/23/2019 07:00,2,0.461,ACTIVE,213.51,337.24,60.028,1558609204,"201051344000651","174011545737251",28.07,14.00,0,327.02,343.25,13.1,10.7,0.075,1295650.9,1295650.9,853,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609217,500231.00
05/23/2019 07:00,2,0.451,ACTIVE,213.74,339.34,60.022,1558609204,"201051344000594","174011545737251",29.32,15.30,0,327.62,345.06,13.4,11.0,0.080,1307439.6,1307439.6,854,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609218,500232.00
05/23/2019 07:00,2,0.455,ACTIVE,213.96,339.95,60.022,1558609204,"201051344000469","174011545737251",29.14,14.30,0,327.92,345.36,13.4,11.1,0.080,1287512.1,1287512.1,854,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609219,500233.00
05/23/2019 07:00,2,0.467,ACTIVE,213.51,337.24,60.028,1558609204,"201051344000585","174011545737251",28.96,15.30,0,325.52,343.25,13.7,11.3,0.080,1309374.6,1309374.6,853,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609220,500234.00
05/23/2019 07:00,2,0.438,ACTIVE,214.41,341.15,60.012,1558609204,"201051344000853","174011545737251",29.12,15.00,0,330.63,347.46,12.9,10.6,0.075,1310793.5,1310793.5,852,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609221,500235.00
05/23/2019 07:00,2,0.432,ACTIVE,213.51,337.24,60.028,1558609204,"201051344001145","174011545737251",27.93,14.70,0,326.72,343.25,12.2,9.9,0.075,1310636.9,1310636.9,852,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609222,500236.00
05/23/2019 07:00,2,0.461,ACTIVE,213.29,336.64,60.012,1558609204,"201051344000438","174011545737251",28.65,14.70,0,326.42,342.95,13.4,11.0,0.075,1303925.0,1303925.0,850,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609223,500237.00
05/23/2019 07:00,2,0.461,ACTIVE,213.06,336.04,60.006,1558609204,"201051344001135","174011545737251",28.98,14.70,0,325.82,342.05,13.6,11.2,0.071,1290783.7,1290783.7,850,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609224,500238.00
05/23/2019 07:00,2,0.461,ACTIVE,213.96,339.34,60.006,1558609204,"201051344000983","174011545737251",28.31,15.30,0,329.13,344.76,13.2,10.8,0.080,1308733.6,1308733.6,851,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609225,500239.00
05/23/2019 07:00,2,0.449,ACTIVE,213.29,336.34,59.996,1558609204,"201051344001203","174011545737251",28.53,14.70,0,327.32,343.85,13.0,10.6,0.071,1298557.4,1298557.4,852,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609226,500240.00
05/23/2019 07:00,2,0.441,ACTIVE,213.06,336.34,60.012,1558609204,"201051344001230","174011545737251",27.93,14.70,0,324.62,341.45,12.5,10.1,0.066,1294358.1,1294358.1,858,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609227,500241.00
05/23/2019 07:00,2,0.447,ACTIVE,212.83,336.34,60.001,1558609204,"201051344000646","174011545737251",28.82,15.00,0,325.22,343.25,13.1,10.7,0.071,1288124.0,1288124.0,852,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609228,500242.00
05/23/2019 07:00,2,0.453,ACTIVE,214.19,339.04,60.001,1558609204,"201051344000867","174011545737251",28.78,15.50,0,329.43,344.76,13.2,10.8,0.075,1285886.8,1285886.8,851,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609229,500243.00
05/23/2019 07:00,2,0.453,ACTIVE,214.41,341.75,60.001,1558609204,"201051344000633","174011545737251",29.02,15.00,0,329.43,347.46,13.3,10.9,0.080,1283230.9,1283230.9,854,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609230,500244.00
05/23/2019 07:00,2,0.480,ACTIVE,212.83,336.04,60.022,1558609204,"201051344000955","174011545737251",28.37,15.00,0,324.92,342.35,13.9,11.5,0.075,1308423.0,1308423.0,852,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609231,500245.00
05/23/2019 07:00,2,0.447,ACTIVE,213.96,339.34,59.996,1558609204,"201051344000648","174011545737251",29.14,14.70,0,330.33,345.66,13.2,10.8,0.080,1298126.6,1298126.6,852,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609231,500246.00
05/23/2019 07:00,2,0.430,ACTIVE,214.41,340.25,59.975,1558609204,"201051344000645","174011545737251",29.18,15.30,0,329.43,345.66,12.7,10.3,0.071,1303232.0,1303232.0,851,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609232,500247.00
05/23/2019 07:00,2,0.443,ACTIVE,213.96,339.34,59.996,1558609204,"201051344000569","174011545737251",29.08,15.30,0,330.03,345.36,13.1,10.7,0.075,1319618.4,1319618.4,855,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609233,500248.00
05/23/2019 07:00,2,0.490,ACTIVE,213.96,342.95,59.985,1558609204,"179051228000119","174011545737251",28.94,17.00,0,331.53,348.06,14.4,12.0,0.071,106319.0,106319.0,859,0,0,0,L,46974696,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558609234,500249.00
05/23/2019 07:15,2,0.396,ACTIVE,213.06,337.54,60.006,1558610103,"201051344000579","174011545737251",29.12,16.30,0,333.03,347.16,11.7,9.4,0.057,1319811.7,1319811.7,854,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610105,500250.00
05/23/2019 07:15,2,0.373,ACTIVE,212.16,333.93,59.985,1558610103,"201051344001025","174011545737251",28.80,15.30,0,330.03,343.85,10.9,8.6,0.053,1302829.8,1302829.8,852,0,0,0,L,1122011218,1,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610106,500251.00
05/23/2019 07:15,2,0.367,ACTIVE,212.38,335.14,60.006,1558610103,"201051344001093","174011545737251",28.94,16.00,0,329.73,344.15,10.8,8.5,0.044,1286123.9,1286123.9,856,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610107,500252.00
05/23/2019 07:15,2,0.367,ACTIVE,213.06,337.54,60.017,1558610103,"201051344000458","174011545737251",28.57,16.30,0,332.73,346.26,10.7,8.4,0.053,1302300.1,1302300.1,854,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610108,500253.00
05/23/2019 07:15,2,0.385,ACTIVE,211.93,334.24,59.964,1558610103,"201051344000890","174011545737251",28.86,15.80,0,329.13,343.85,11.2,8.9,0.057,1301025.0,1301025.0,854,0,0,0,L,1122011218,1,122.23,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610109,500254.00
05/23/2019 07:15,2,0.115,ACTIVE,213.06,300.27,60.006,1558610103,"201051344000988","174011545737251",21.37,14.70,0,296.66,302.68,2.5,0.5,0.000,999913.0,999913.0,853,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610110,500255.00
05/23/2019 07:15,2,0.355,ACTIVE,212.61,335.14,59.990,1558610103,"201051344000582","174011545737251",28.86,15.00,0,330.03,343.85,10.4,8.1,0.044,1279389.1,1279389.1,852,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610111,500256.00
05/23/2019 07:15,2,0.369,ACTIVE,213.06,337.54,60.012,1558610103,"201051344000868","174011545737251",28.77,15.30,0,332.13,347.16,10.8,8.5,0.049,1287813.5,1287813.5,853,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610112,500257.00
05/23/2019 07:15,2,0.373,ACTIVE,213.74,339.04,60.012,1558610103,"201051344000576","174011545737251",28.01,15.30,0,333.93,348.36,10.6,8.3,0.053,1305492.7,1305492.7,857,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610113,500258.00
05/23/2019 07:15,2,0.367,ACTIVE,213.29,337.54,60.001,1558610103,"201051344001158","174011545737251",27.99,15.30,0,332.43,347.16,10.4,8.1,0.062,1282286.9,1282286.9,856,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610113,500259.00
05/23/2019 07:15,2,0.342,ACTIVE,212.38,334.54,59.996,1558610103,"201051344000917","174011545737251",28.53,16.00,0,328.52,344.76,10.0,7.7,0.053,1295951.5,1295951.5,857,0,0,0,L,1122011218,1,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610114,500260.00
05/23/2019 07:15,2,0.404,ACTIVE,212.38,334.84,60.001,1558610103,"201051344000417","174011545737251",18.71,15.50,0,329.43,341.75,7.7,5.5,0.031,1035830.9,1035830.9,854,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610115,500261.00
05/23/2019 07:15,2,0.344,ACTIVE,212.38,335.74,60.049,1558610103,"201051344000685","174011545737251",28.82,15.50,0,330.63,344.76,10.1,7.8,0.053,1302386.3,1302386.3,856,0,0,0,L,1122011218,1,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610116,500262.00
05/23/2019 07:15,2,0.379,ACTIVE,212.38,335.14,59.996,1558610103,"201051344000651","174011545737251",28.33,14.70,0,330.03,344.15,10.9,8.6,0.062,1295653.1,1295653.1,854,0,0,0,L,1122011218,1,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610117,500263.00
05/23/2019 07:15,2,0.365,ACTIVE,213.06,337.84,60.006,1558610103,"201051344000594","174011545737251",29.12,16.00,0,331.53,345.66,10.8,8.5,0.057,1307441.9,1307441.9,855,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610118,500264.00
05/23/2019 07:15,2,0.381,ACTIVE,213.29,337.84,59.990,1558610103,"201051344000469","174011545737251",28.75,15.00,0,331.83,347.16,11.1,8.8,0.062,1287514.4,1287514.4,855,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610119,500265.00
05/23/2019 07:15,2,0.408,ACTIVE,212.16,334.84,60.012,1558610103,"201051344000585","174011545737251",27.89,15.80,0,330.03,343.85,11.6,9.3,0.062,1309377.0,1309377.0,854,0,0,0,L,1122011218,1,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610120,500266.00
05/23/2019 07:15,2,0.367,ACTIVE,213.74,339.34,60.001,1558610103,"201051344000853","174011545737251",28.61,15.50,0,335.14,347.46,10.7,8.4,0.057,1310795.8,1310795.8,853,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610121,500267.00
05/23/2019 07:15,2,0.344,ACTIVE,212.16,335.14,60.006,1558610103,"201051344001145","174011545737251",27.91,15.30,0,330.93,344.45,9.8,7.5,0.053,1310638.9,1310638.9,853,0,0,0,L,1122011218,1,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610122,500268.00
05/23/2019 07:15,2,0.391,ACTIVE,212.16,335.44,60.033,1558610103,"201051344000438","174011545737251",28.51,15.30,0,330.03,344.45,11.3,9.0,0.057,1303927.4,1303927.4,851,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610123,500269.00
05/23/2019 07:15,2,0.389,ACTIVE,211.70,333.63,60.006,1558610103,"201051344001135","174011545737251",29.00,15.50,0,328.52,343.55,11.5,9.1,0.057,1290786.1,1290786.1,851,0,0,0,L,1122011218,1,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610124,500270.00
05/23/2019 07:15,2,0.385,ACTIVE,213.29,337.24,60.006,1558610103,"201051344000983","174011545737251",28.01,15.50,0,332.43,346.26,11.0,8.7,0.057,1308735.9,1308735.9,852,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610125,500271.00
05/23/2019 07:15,2,0.369,ACTIVE,212.38,333.63,60.006,1558610103,"201051344001203","174011545737251",28.77,15.30,0,330.33,344.45,10.8,8.5,0.049,1298559.6,1298559.6,853,0,0,0,L,1122011218,1,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610126,500272.00
05/23/2019 07:15,2,0.350,ACTIVE,212.16,334.54,60.006,1558610103,"201051344001230","174011545737251",28.61,15.30,0,328.22,342.95,10.1,7.9,0.049,1294360.2,1294360.2,859,0,0,0,L,1122011218,1,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610127,500273.00
05/23/2019 07:15,2,0.375,ACTIVE,211.93,335.74,59.969,1558610103,"201051344000646","174011545737251",28.82,15.80,0,328.82,343.85,11.0,8.7,0.062,1288126.2,1288126.2,853,0,0,0,L,1122011218,1,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610127,500274.00
05/23/2019 07:15,2,0.373,ACTIVE,213.29,337.54,60.012,1558610103,"201051344000867","174011545737251",28.49,16.00,0,332.13,346.56,10.8,8.5,0.053,1285889.1,1285889.1,852,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610128,500275.00
05/23/2019 07:15,2,0.381,ACTIVE,213.74,339.95,60.043,1558610103,"201051344000633","174011545737251",28.39,15.50,0,333.03,348.66,11.0,8.7,0.057,1283233.2,1283233.2,855,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610129,500276.00
05/23/2019 07:15,2,0.418,ACTIVE,211.93,334.24,60.022,1558610103,"201051344000955","174011545737251",27.59,15.50,0,329.13,343.25,11.7,9.4,0.062,1308425.4,1308425.4,853,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610130,500277.00
05/23/2019 07:15,2,0.381,ACTIVE,213.29,337.54,60.012,1558610103,"201051344000648","174011545737251",28.23,15.00,0,332.43,346.86,10.9,8.6,0.057,1298128.9,1298128.9,853,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610131,500278.00
05/23/2019 07:15,2,0.361,ACTIVE,213.51,338.14,60.022,1558610103,"201051344000645","174011545737251",28.49,15.80,0,333.03,346.56,10.5,8.2,0.053,1303234.2,1303234.2,852,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610132,500279.00
05/23/2019 07:15,2,0.391,ACTIVE,213.06,337.84,60.006,1558610103,"201051344000569","174011545737251",27.93,15.80,0,332.43,347.16,11.1,8.8,0.057,1319620.6,1319620.6,856,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610133,500280.00
05/23/2019 07:15,2,0.428,ACTIVE,213.29,341.45,60.012,1558610103,"179051228000119","174011545737251",28.37,17.50,0,333.03,351.97,12.3,10.0,0.053,106321.6,106321.6,860,0,0,0,L,46974696,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558610134,500281.00
05/23/2019 07:30,2,0.412,ACTIVE,213.74,338.14,59.980,1558611005,"201051344000579","174011545737251",28.96,17.00,0,332.13,346.26,12.1,9.8,0.053,1319814.8,1319814.8,855,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611006,500282.00
05/23/2019 07:30,2,0.377,ACTIVE,212.16,333.93,60.022,1558611005,"201051344001025","174011545737251",29.08,15.80,0,328.22,344.45,11.2,8.8,0.057,1302832.6,1302832.6,853,0,0,0,L,1122011218,1,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611007,500283.00
05/23/2019 07:30,2,0.379,ACTIVE,212.38,334.84,60.006,1558611005,"201051344001093","174011545737251",28.67,16.30,0,328.82,343.85,11.1,8.7,0.044,1286126.9,1286126.9,857,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611008,500284.00
05/23/2019 07:30,2,0.385,ACTIVE,213.51,337.84,60.001,1558611005,"201051344000458","174011545737251",28.39,17.00,0,330.63,345.96,11.1,8.8,0.062,1302302.9,1302302.9,855,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611009,500285.00
05/23/2019 07:30,2,0.391,ACTIVE,212.16,334.84,59.975,1558611005,"201051344000890","174011545737251",28.65,16.30,0,327.92,343.85,11.4,9.1,0.057,1301028.0,1301028.0,855,0,0,0,L,1122011218,1,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611010,500286.00
05/23/2019 07:30,2,0.367,ACTIVE,213.51,339.04,60.038,1558611005,"201051344000988","174011545737251",18.37,15.50,0,295.76,344.76,6.8,4.7,0.044,999913.5,999913.5,854,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611011,500287.00
05/23/2019 07:30,2,0.369,ACTIVE,212.83,335.74,59.964,1558611005,"201051344000582","174011545737251",28.01,15.50,0,329.13,344.45,10.5,8.2,0.057,1279391.8,1279391.8,853,0,0,0,L,1122011218,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611012,500288.00
05/23/2019 07:30,2,0.387,ACTIVE,213.51,338.44,59.985,1558611005,"201051344000868","174011545737251",28.17,15.80,0,331.23,345.96,11.1,8.7,0.057,1287816.4,1287816.4,854,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611013,500289.00
05/23/2019 07:30,2,0.377,ACTIVE,213.96,339.95,59.996,1558611005,"201051344000576","174011545737251",28.39,15.80,0,331.83,347.16,10.9,8.6,0.057,1305495.5,1305495.5,858,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611014,500290.00
05/23/2019 07:30,2,0.373,ACTIVE,213.51,338.74,60.012,1558611005,"201051344001158","174011545737251",28.49,15.80,0,331.23,346.26,10.8,8.5,0.062,1282289.6,1282289.6,857,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611015,500291.00
05/23/2019 07:30,2,0.344,ACTIVE,212.38,335.14,59.980,1558611005,"201051344000917","174011545737251",28.65,16.70,0,327.92,343.85,10.0,7.7,0.049,1295954.2,1295954.2,858,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611015,500292.00
05/23/2019 07:30,2,0.400,ACTIVE,212.38,334.24,60.001,1558611005,"201051344000417","174011545737251",19.32,16.00,0,327.92,340.85,7.8,5.6,0.035,1035832.7,1035832.7,855,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611016,500293.00
05/23/2019 07:30,2,0.350,ACTIVE,212.61,336.04,59.985,1558611005,"201051344000685","174011545737251",28.51,16.00,0,328.22,343.85,10.2,7.9,0.062,1302388.9,1302388.9,857,0,0,0,L,1122011218,1,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611017,500294.00
05/23/2019 07:30,2,0.387,ACTIVE,212.38,335.14,60.017,1558611005,"201051344000651","174011545737251",28.35,15.50,0,328.82,344.76,11.2,8.9,0.062,1295656.0,1295656.0,855,0,0,0,L,1122011218,1,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611018,500295.00
05/23/2019 07:30,2,0.391,ACTIVE,213.29,338.14,60.001,1558611005,"201051344000594","174011545737251",28.09,16.70,0,330.33,346.26,11.2,8.9,0.062,1307444.8,1307444.8,856,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611019,500296.00
05/23/2019 07:30,2,0.395,ACTIVE,213.74,338.74,60.001,1558611005,"201051344000469","174011545737251",28.84,15.30,0,331.23,346.26,11.6,9.3,0.062,1287517.3,1287517.3,856,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611020,500297.00
05/23/2019 07:30,2,0.402,ACTIVE,212.38,336.04,60.012,1558611005,"201051344000585","174011545737251",29.20,16.30,0,328.82,344.15,11.9,9.6,0.062,1309380.0,1309380.0,855,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611021,500298.00
05/23/2019 07:30,2,0.395,ACTIVE,213.96,339.65,60.006,1558611005,"201051344000853","174011545737251",27.65,16.00,0,332.13,347.76,11.1,8.8,0.062,1310798.6,1310798.6,854,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611022,500299.00
05/23/2019 07:30,2,0.357,ACTIVE,212.61,336.04,60.001,1558611005,"201051344001145","174011545737251",27.69,15.80,0,329.43,344.15,10.1,7.8,0.057,1310641.5,1310641.5,854,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611023,500300.00
05/23/2019 07:30,2,0.414,ACTIVE,212.61,335.14,60.006,1558611005,"201051344000438","174011545737251",28.78,16.00,0,328.82,344.15,12.1,9.8,0.062,1303930.3,1303930.3,852,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611024,500301.00
05/23/2019 07:30,2,0.416,ACTIVE,212.16,334.24,59.959,1558611005,"201051344001135","174011545737251",29.18,16.00,0,328.52,344.15,12.3,9.9,0.066,1290789.0,1290789.0,852,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611025,500302.00
05/23/2019 07:30,2,0.410,ACTIVE,213.51,338.44,59.990,1558611005,"201051344000983","174011545737251",28.19,16.30,0,331.23,346.26,11.8,9.4,0.066,1308738.8,1308738.8,853,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611026,500303.00
05/23/2019 07:30,2,0.406,ACTIVE,212.38,334.84,60.033,1558611005,"201051344001203","174011545737251",29.04,16.00,0,328.52,344.76,12.0,9.6,0.066,1298562.4,1298562.4,854,0,0,0,L,1122011218,1,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611026,500304.00
05/23/2019 07:30,2,0.395,ACTIVE,212.16,334.84,60.001,1558611005,"201051344001230","174011545737251",28.73,16.00,0,327.62,343.25,11.5,9.2,0.062,1294363.0,1294363.0,860,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611028,500305.00
05/23/2019 07:30,2,0.428,ACTIVE,211.93,335.74,60.012,1558611005,"201051344000646","174011545737251",27.87,16.30,0,328.52,344.45,12.1,9.7,0.066,1288129.0,1288129.0,854,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611029,500306.00
05/23/2019 07:30,2,0.424,ACTIVE,213.74,337.84,59.996,1558611005,"201051344000867","174011545737251",28.67,16.70,0,331.23,346.26,12.3,10.0,0.066,1285892.0,1285892.0,853,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611029,500307.00
05/23/2019 07:30,2,0.426,ACTIVE,213.96,340.55,60.006,1558611005,"201051344000633","174011545737251",28.88,16.00,0,331.83,348.06,12.5,10.1,0.071,1283236.1,1283236.1,856,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611030,500308.00
05/23/2019 07:30,2,0.477,ACTIVE,211.93,335.44,60.028,1558611005,"201051344000955","174011545737251",28.43,16.30,0,327.02,344.15,13.8,11.4,0.080,1308428.5,1308428.5,854,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611031,500309.00
05/23/2019 07:30,2,0.434,ACTIVE,213.74,338.74,60.033,1558611005,"201051344000648","174011545737251",28.01,15.50,0,332.13,346.26,12.3,10.0,0.071,1298131.8,1298131.8,854,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611032,500310.00
05/23/2019 07:30,2,0.424,ACTIVE,213.74,339.04,60.012,1558611005,"201051344000645","174011545737251",28.21,16.30,0,332.13,346.56,12.2,9.8,0.071,1303237.0,1303237.0,853,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611033,500311.00
05/23/2019 07:30,2,0.422,ACTIVE,213.51,338.44,60.012,1558611005,"201051344000569","174011545737251",28.90,16.30,0,331.53,346.86,12.4,10.0,0.066,1319623.5,1319623.5,857,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611034,500312.00
05/23/2019 07:30,2,0.480,ACTIVE,213.74,342.05,60.006,1558611005,"179051228000119","174011545737251",28.53,18.00,0,331.83,349.26,13.9,11.5,0.071,106322.6,106322.6,861,0,0,0,L,46974696,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611035,500313.00
05/23/2019 07:45,2,0.957,ACTIVE,213.06,341.45,60.012,1558611904,"201051344000579","174011545737251",29.76,17.50,0,330.33,352.87,28.9,26.0,0.217,1319819.0,1319819.0,856,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611905,500314.00
05/23/2019 07:45,2,0.965,ACTIVE,212.38,339.65,60.001,1558611904,"201051344001025","174011545737251",30.06,16.70,0,328.52,354.67,29.4,26.5,0.225,1302836.8,1302836.8,854,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611906,500315.00
05/23/2019 07:45,2,1.088,ACTIVE,212.61,342.35,60.017,1558611904,"201051344001093","174011545737251",29.86,17.30,0,328.52,355.58,33.0,29.9,0.234,1286131.6,1286131.6,858,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611907,500316.00
05/23/2019 07:45,2,0.859,ACTIVE,213.06,339.95,60.012,1558611904,"201051344000458","174011545737251",29.76,17.80,0,330.33,351.37,25.9,23.1,0.199,1302306.7,1302306.7,856,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611908,500317.00
05/23/2019 07:45,2,1.039,ACTIVE,212.16,339.65,60.022,1558611904,"201051344000890","174011545737251",29.66,17.30,0,328.22,354.97,31.2,28.2,0.239,1301032.4,1301032.4,856,0,0,0,L,1122011218,1,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611909,500318.00
05/23/2019 07:45,2,0.932,ACTIVE,213.06,339.95,60.022,1558611904,"201051344000988","174011545737251",19.34,16.00,0,329.73,349.26,18.3,15.7,0.141,999915.9,999915.9,855,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611910,500319.00
05/23/2019 07:45,2,0.957,ACTIVE,212.83,340.25,60.022,1558611904,"201051344000582","174011545737251",29.36,16.30,0,327.62,353.77,28.4,25.5,0.217,1279395.8,1279395.8,854,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611911,500320.00
05/23/2019 07:45,2,0.945,ACTIVE,212.83,341.45,60.017,1558611904,"201051344000868","174011545737251",29.74,16.00,0,330.03,352.87,28.5,25.6,0.212,1287820.4,1287820.4,855,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611912,500321.00
05/23/2019 07:45,2,0.889,ACTIVE,213.51,342.35,60.028,1558611904,"201051344000576","174011545737251",29.88,16.00,0,331.53,353.17,26.9,24.0,0.203,1305499.4,1305499.4,859,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611912,500322.00
05/23/2019 07:45,2,0.926,ACTIVE,212.83,341.15,59.980,1558611904,"201051344001158","174011545737251",29.68,16.30,0,330.33,353.17,27.9,25.0,0.221,1282293.6,1282293.6,858,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611913,500323.00
05/23/2019 07:45,2,0.951,ACTIVE,212.61,341.45,60.012,1558611904,"201051344000917","174011545737251",29.56,17.50,0,327.92,353.47,28.5,25.6,0.203,1295958.1,1295958.1,859,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611914,500324.00
05/23/2019 07:45,2,1.025,ACTIVE,212.38,336.94,59.985,1558611904,"201051344000417","174011545737251",19.14,16.70,0,327.02,346.86,19.9,17.3,0.150,1035835.4,1035835.4,856,0,0,0,L,1122011218,1,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611915,500325.00
05/23/2019 07:45,2,0.951,ACTIVE,212.61,340.55,60.022,1558611904,"201051344000685","174011545737251",29.56,17.00,0,328.22,353.17,28.5,25.6,0.230,1302392.9,1302392.9,858,0,0,0,L,1122011218,1,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611916,500326.00
05/23/2019 07:45,2,0.986,ACTIVE,212.61,340.85,60.022,1558611904,"201051344000651","174011545737251",29.38,16.00,0,328.82,353.77,29.4,26.4,0.221,1295660.1,1295660.1,856,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611917,500327.00
05/23/2019 07:45,2,0.941,ACTIVE,212.61,340.85,60.001,1558611904,"201051344000594","174011545737251",29.78,17.30,0,329.13,352.87,28.4,25.5,0.212,1307448.9,1307448.9,857,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611918,500328.00
05/23/2019 07:45,2,0.953,ACTIVE,213.06,342.05,60.006,1558611904,"201051344000469","174011545737251",29.72,15.80,0,329.43,353.47,28.7,25.8,0.230,1287521.5,1287521.5,857,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611919,500329.00
05/23/2019 07:45,2,0.953,ACTIVE,212.61,340.85,60.022,1558611904,"201051344000585","174011545737251",29.60,17.30,0,328.22,352.57,28.6,25.7,0.225,1309384.1,1309384.1,856,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611920,500330.00
05/23/2019 07:45,2,0.869,ACTIVE,213.51,342.35,60.022,1558611904,"201051344000853","174011545737251",29.76,16.70,0,333.03,352.57,26.2,23.4,0.194,1310802.4,1310802.4,855,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611921,500331.00
05/23/2019 07:45,2,0.904,ACTIVE,212.61,339.65,60.017,1558611904,"201051344001145","174011545737251",29.84,16.70,0,329.73,352.27,27.4,24.5,0.203,1310645.3,1310645.3,855,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611922,500332.00
05/23/2019 07:45,2,1.000,ACTIVE,212.61,340.25,60.065,1558611904,"201051344000438","174011545737251",30.26,17.00,0,328.52,354.07,30.7,27.7,0.221,1303934.8,1303934.8,853,0,0,0,L,1122011218,1,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611923,500333.00
05/23/2019 07:45,2,1.002,ACTIVE,212.16,339.34,60.022,1558611904,"201051344001135","174011545737251",29.50,17.00,0,328.52,353.47,30.0,27.0,0.225,1290793.4,1290793.4,853,0,0,0,L,1122011218,1,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611924,500334.00
05/23/2019 07:45,2,0.881,ACTIVE,213.06,340.25,60.022,1558611904,"201051344000983","174011545737251",29.72,17.00,0,330.03,351.67,26.5,23.7,0.203,1308742.6,1308742.6,854,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611925,500335.00
