ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 07:45,2,1.031,ACTIVE,212.61,340.85,60.022,1558611904,"201051344001203","174011545737251",29.64,17.00,0,327.92,354.97,31.0,28.0,0.243,1298566.8,1298566.8,855,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611925,500336.00
05/23/2019 07:45,2,1.025,ACTIVE,212.16,340.25,60.022,1558611904,"201051344001230","174011545737251",29.66,17.30,0,327.62,354.07,30.8,27.8,0.239,1294367.3,1294367.3,861,0,0,0,L,1122011218,1,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611926,500337.00
05/23/2019 07:45,2,0.891,ACTIVE,212.16,339.95,60.012,1558611904,"201051344000646","174011545737251",30.79,17.00,0,327.32,352.57,27.8,24.9,0.212,1288133.0,1288133.0,855,0,0,0,L,1122011218,1,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611927,500338.00
05/23/2019 07:45,2,0.951,ACTIVE,213.29,340.25,60.028,1558611904,"201051344000867","174011545737251",29.76,17.30,0,330.03,352.27,28.7,25.7,0.212,1285896.1,1285896.1,854,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611928,500339.00
05/23/2019 07:45,2,0.941,ACTIVE,213.51,342.65,60.022,1558611904,"201051344000633","174011545737251",29.78,16.70,0,330.93,354.67,28.4,25.5,0.225,1283240.2,1283240.2,857,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611929,500340.00
05/23/2019 07:45,2,1.082,ACTIVE,211.93,340.25,60.028,1558611904,"201051344000955","174011545737251",29.64,17.00,0,327.62,354.97,32.5,29.5,0.256,1308433.3,1308433.3,855,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611930,500341.00
05/23/2019 07:45,2,0.902,ACTIVE,213.06,340.55,60.022,1558611904,"201051344000648","174011545737251",29.80,16.00,0,329.73,352.27,27.3,24.4,0.208,1298135.7,1298135.7,855,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611931,500342.00
05/23/2019 07:45,2,0.916,ACTIVE,213.29,342.05,60.028,1558611904,"201051344000645","174011545737251",29.42,16.70,0,330.93,352.87,27.3,24.5,0.208,1303240.9,1303240.9,854,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611932,500343.00
05/23/2019 07:45,2,0.885,ACTIVE,213.06,340.55,60.028,1558611904,"201051344000569","174011545737251",29.96,17.00,0,330.33,351.97,26.9,24.0,0.203,1319627.4,1319627.4,858,0,0,0,L,1122011218,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611933,500344.00
05/23/2019 07:45,2,0.996,ACTIVE,213.29,344.76,60.033,1558611904,"179051228000119","174011545737251",29.62,18.70,0,331.83,356.18,29.9,26.9,0.217,106327.1,106327.1,862,0,0,0,L,46974696,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558611934,500345.00
05/23/2019 08:00,2,1.074,ACTIVE,212.83,341.75,60.012,1558612804,"201051344000579","174011545737251",29.76,18.70,0,329.73,363.69,32.5,29.4,0.247,1319826.6,1319826.6,857,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612805,500346.00
05/23/2019 08:00,2,1.096,ACTIVE,212.61,340.85,60.017,1558612804,"201051344001025","174011545737251",29.56,17.80,0,328.22,365.49,32.9,29.8,0.261,1302844.6,1302844.6,855,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612806,500347.00
05/23/2019 08:00,2,1.082,ACTIVE,212.61,342.35,59.969,1558612804,"201051344001093","174011545737251",29.58,18.30,0,327.02,368.80,32.4,29.4,0.247,1286140.0,1286140.0,859,0,0,0,L,1122011218,1,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612807,500348.00
05/23/2019 08:00,2,1.043,ACTIVE,212.83,341.15,60.006,1558612804,"201051344000458","174011545737251",29.30,19.00,0,329.73,360.69,30.9,27.9,0.243,1302313.6,1302313.6,857,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612808,500349.00
05/23/2019 08:00,2,1.109,ACTIVE,212.38,340.55,59.985,1558612804,"201051344000890","174011545737251",29.42,18.70,0,326.72,366.10,33.1,30.0,0.256,1301040.6,1301040.6,857,0,0,0,L,1122011218,1,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612808,500350.00
05/23/2019 08:00,2,1.064,ACTIVE,212.83,339.95,59.980,1558612804,"201051344000988","174011545737251",19.16,17.30,0,330.03,356.18,20.7,18.0,0.164,999920.6,999920.6,856,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612809,500351.00
05/23/2019 08:00,2,1.064,ACTIVE,213.06,342.35,59.980,1558612804,"201051344000582","174011545737251",29.14,17.30,0,326.72,365.80,31.4,28.4,0.247,1279403.2,1279403.2,855,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612810,500352.00
05/23/2019 08:00,2,1.086,ACTIVE,212.83,342.05,59.964,1558612804,"201051344000868","174011545737251",29.02,17.00,0,328.22,363.39,31.9,28.9,0.247,1287827.9,1287827.9,856,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612811,500353.00
05/23/2019 08:00,2,1.023,ACTIVE,213.51,343.25,59.975,1558612804,"201051344000576","174011545737251",29.86,17.00,0,330.63,363.39,31.0,28.0,0.243,1305506.5,1305506.5,860,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612812,500354.00
05/23/2019 08:00,2,1.066,ACTIVE,213.06,342.05,59.985,1558612804,"201051344001158","174011545737251",29.06,17.50,0,329.13,364.29,31.4,28.4,0.252,1282300.9,1282300.9,859,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612813,500355.00
05/23/2019 08:00,2,1.049,ACTIVE,212.61,341.75,59.985,1558612804,"201051344000917","174011545737251",29.52,18.30,0,326.72,366.10,31.4,28.4,0.256,1295965.6,1295965.6,860,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612814,500356.00
05/23/2019 08:00,2,1.104,ACTIVE,212.61,339.34,59.953,1558612804,"201051344000417","174011545737251",19.30,18.00,0,327.92,356.48,21.6,18.9,0.159,1035840.4,1035840.4,857,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612815,500357.00
05/23/2019 08:00,2,1.051,ACTIVE,212.83,342.35,59.980,1558612804,"201051344000685","174011545737251",29.52,18.00,0,327.02,366.40,31.5,28.5,0.261,1302400.4,1302400.4,859,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612817,500358.00
05/23/2019 08:00,2,1.086,ACTIVE,212.83,342.95,60.017,1558612804,"201051344000651","174011545737251",29.54,17.30,0,328.22,366.10,32.5,29.4,0.256,1295667.9,1295667.9,857,0,0,0,L,1122011218,1,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612818,500359.00
05/23/2019 08:00,2,1.061,ACTIVE,212.61,341.45,59.985,1558612804,"201051344000594","174011545737251",29.72,18.70,0,327.02,362.79,31.9,28.9,0.256,1307456.3,1307456.3,858,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612819,500360.00
05/23/2019 08:00,2,1.082,ACTIVE,213.06,342.05,59.990,1558612804,"201051344000469","174011545737251",29.16,16.70,0,327.62,364.29,32.0,28.9,0.261,1287529.0,1287529.0,858,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612819,500361.00
05/23/2019 08:00,2,1.107,ACTIVE,212.83,342.35,59.990,1558612804,"201051344000585","174011545737251",29.72,18.30,0,328.52,363.99,33.4,30.3,0.265,1309391.7,1309391.7,857,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612820,500362.00
05/23/2019 08:00,2,1.051,ACTIVE,213.51,343.55,59.990,1558612804,"201051344000853","174011545737251",29.60,17.80,0,330.93,362.79,31.6,28.5,0.243,1310809.4,1310809.4,856,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612821,500363.00
05/23/2019 08:00,2,1.049,ACTIVE,212.83,342.05,59.985,1558612804,"201051344001145","174011545737251",29.38,17.80,0,328.22,364.29,31.2,28.2,0.247,1310652.6,1310652.6,856,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612822,500364.00
05/23/2019 08:00,2,1.088,ACTIVE,212.83,342.35,59.996,1558612804,"201051344000438","174011545737251",29.84,18.30,0,328.52,365.80,33.0,29.9,0.252,1303942.7,1303942.7,854,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612823,500365.00
05/23/2019 08:00,2,1.121,ACTIVE,212.38,340.85,59.990,1558612804,"201051344001135","174011545737251",29.24,18.00,0,327.02,365.19,33.2,30.1,0.247,1290801.2,1290801.2,854,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612824,500366.00
05/23/2019 08:00,2,1.053,ACTIVE,213.29,341.45,59.990,1558612804,"201051344000983","174011545737251",29.70,17.50,0,328.82,361.89,31.7,28.7,0.256,1308749.7,1308749.7,855,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612825,500367.00
05/23/2019 08:00,2,1.102,ACTIVE,213.06,341.75,60.022,1558612804,"201051344001203","174011545737251",29.30,18.70,0,328.22,367.30,32.8,29.7,0.261,1298574.9,1298574.9,856,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612826,500368.00
05/23/2019 08:00,2,1.082,ACTIVE,212.61,342.05,59.990,1558612804,"201051344001230","174011545737251",29.06,19.00,0,327.62,365.49,31.9,28.8,0.252,1294375.2,1294375.2,862,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612827,500369.00
05/23/2019 08:00,2,1.086,ACTIVE,212.38,343.25,60.006,1558612804,"201051344000646","174011545737251",29.36,18.00,0,328.22,364.89,32.3,29.3,0.270,1288140.4,1288140.4,856,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612828,500370.00
05/23/2019 08:00,2,1.072,ACTIVE,213.29,339.95,60.017,1558612804,"201051344000867","174011545737251",29.46,18.30,0,328.82,362.49,32.0,29.0,0.239,1285903.6,1285903.6,855,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612829,500371.00
05/23/2019 08:00,2,1.066,ACTIVE,213.51,343.85,60.001,1558612804,"201051344000633","174011545737251",29.48,17.80,0,329.13,364.89,31.9,28.8,0.247,1283247.6,1283247.6,858,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612830,500372.00
05/23/2019 08:00,2,1.123,ACTIVE,212.16,342.05,60.001,1558612804,"201051344000955","174011545737251",29.44,18.00,0,327.02,366.10,33.6,30.5,0.261,1308441.6,1308441.6,856,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612831,500373.00
05/23/2019 08:00,2,1.055,ACTIVE,213.29,342.05,60.059,1558612804,"201051344000648","174011545737251",29.46,16.70,0,329.73,362.79,31.5,28.4,0.252,1298142.9,1298142.9,856,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612832,500374.00
05/23/2019 08:00,2,1.053,ACTIVE,213.51,342.65,60.006,1558612804,"201051344000645","174011545737251",29.48,17.50,0,329.73,363.69,31.4,28.4,0.243,1303248.2,1303248.2,855,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612832,500375.00
05/23/2019 08:00,2,1.061,ACTIVE,213.06,342.35,60.006,1558612804,"201051344000569","174011545737251",29.68,17.50,0,328.82,362.19,31.9,28.9,0.252,1319634.5,1319634.5,859,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612833,500376.00
05/23/2019 08:00,2,1.129,ACTIVE,213.29,346.26,60.001,1558612804,"179051228000119","174011545737251",29.54,19.30,0,329.43,366.40,33.8,30.7,0.256,106334.9,106334.9,863,0,0,0,L,46974696,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558612834,500377.00
05/23/2019 08:15,2,0.926,ACTIVE,213.29,340.85,59.990,1558613704,"201051344000579","174011545737251",30.02,19.30,0,329.13,356.78,28.2,25.3,0.208,1319833.3,1319833.3,858,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613705,500378.00
05/23/2019 08:15,2,0.936,ACTIVE,213.51,339.65,59.990,1558613704,"201051344001025","174011545737251",29.62,18.00,0,327.62,357.38,28.1,25.2,0.203,1302851.3,1302851.3,856,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613706,500379.00
05/23/2019 08:15,2,0.920,ACTIVE,213.51,340.85,59.990,1558613704,"201051344001093","174011545737251",29.10,18.70,0,328.22,356.78,27.2,24.3,0.208,1286146.5,1286146.5,860,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613707,500380.00
05/23/2019 08:15,2,0.910,ACTIVE,212.61,338.74,59.996,1558613704,"201051344000458","174011545737251",29.34,19.30,0,329.43,356.18,27.1,24.2,0.208,1302320.0,1302320.0,858,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613708,500381.00
05/23/2019 08:15,2,0.939,ACTIVE,213.29,339.65,60.006,1558613704,"201051344000890","174011545737251",29.62,19.50,0,327.02,357.68,28.2,25.3,0.212,1301047.3,1301047.3,858,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613709,500382.00
05/23/2019 08:15,2,0.918,ACTIVE,213.06,339.34,59.996,1558613704,"201051344000988","174011545737251",19.04,17.50,0,329.13,352.57,17.8,15.2,0.146,999924.7,999924.7,857,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613710,500383.00
05/23/2019 08:15,2,0.910,ACTIVE,213.96,340.85,59.969,1558613704,"201051344000582","174011545737251",29.16,17.80,0,327.32,357.08,26.9,24.1,0.212,1279409.6,1279409.6,856,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613711,500384.00
05/23/2019 08:15,2,0.936,ACTIVE,213.06,340.85,60.001,1558613704,"201051344000868","174011545737251",29.18,17.30,0,328.82,356.78,27.7,24.8,0.208,1287834.5,1287834.5,857,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613712,500385.00
05/23/2019 08:15,2,0.914,ACTIVE,213.51,341.75,59.990,1558613704,"201051344000576","174011545737251",29.08,17.50,0,330.33,357.38,27.0,24.1,0.208,1305512.8,1305512.8,861,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613713,500386.00
05/23/2019 08:15,2,0.904,ACTIVE,213.29,340.85,59.996,1558613704,"201051344001158","174011545737251",29.66,17.80,0,329.13,357.38,27.2,24.3,0.212,1282307.4,1282307.4,860,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613714,500387.00
05/23/2019 08:15,2,0.908,ACTIVE,213.74,341.45,60.001,1558613704,"201051344000917","174011545737251",28.73,19.00,0,326.72,356.48,26.4,23.6,0.199,1295971.9,1295971.9,861,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613714,500388.00
05/23/2019 08:15,2,0.967,ACTIVE,213.74,336.64,60.033,1558613704,"201051344000417","174011545737251",18.96,18.70,0,327.02,350.17,18.6,16.0,0.141,1035844.6,1035844.6,858,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613715,500389.00
05/23/2019 08:15,2,0.893,ACTIVE,213.74,340.55,60.006,1558613704,"201051344000685","174011545737251",29.62,18.30,0,328.82,357.38,26.8,24.0,0.212,1302406.7,1302406.7,860,0,0,0,L,1122011218,1,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613716,500390.00
05/23/2019 08:15,2,0.936,ACTIVE,213.74,341.15,59.980,1558613704,"201051344000651","174011545737251",29.28,17.50,0,328.82,357.38,27.8,24.9,0.208,1295674.5,1295674.5,858,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613717,500391.00
05/23/2019 08:15,2,0.924,ACTIVE,212.83,339.34,60.022,1558613704,"201051344000594","174011545737251",29.44,19.30,0,326.12,357.68,27.6,24.7,0.194,1307462.8,1307462.8,859,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613718,500392.00
05/23/2019 08:15,2,0.930,ACTIVE,213.29,341.45,59.996,1558613704,"201051344000469","174011545737251",29.36,16.70,0,328.82,357.08,27.7,24.8,0.217,1287535.5,1287535.5,859,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613719,500393.00
05/23/2019 08:15,2,0.957,ACTIVE,213.74,341.45,59.985,1558613704,"201051344000585","174011545737251",29.78,18.70,0,328.52,356.78,28.9,26.0,0.212,1309398.6,1309398.6,858,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613720,500394.00
05/23/2019 08:15,2,0.914,ACTIVE,213.74,342.05,59.990,1558613704,"201051344000853","174011545737251",29.58,18.00,0,330.63,357.68,27.4,24.6,0.208,1310815.8,1310815.8,857,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613721,500395.00
05/23/2019 08:15,2,0.893,ACTIVE,213.74,340.25,59.990,1558613704,"201051344001145","174011545737251",29.40,18.00,0,329.43,356.78,26.6,23.8,0.208,1310658.9,1310658.9,857,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613722,500396.00
05/23/2019 08:15,2,0.941,ACTIVE,213.51,340.25,60.033,1558613704,"201051344000438","174011545737251",29.52,19.00,0,329.13,356.78,28.1,25.2,0.217,1303949.4,1303949.4,855,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613723,500397.00
05/23/2019 08:15,2,0.963,ACTIVE,213.06,339.65,59.985,1558613704,"201051344001135","174011545737251",29.44,18.30,0,327.62,357.38,28.7,25.8,0.217,1290808.0,1290808.0,855,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613724,500398.00
05/23/2019 08:15,2,0.920,ACTIVE,213.51,340.85,60.001,1558613704,"201051344000983","174011545737251",29.78,17.80,0,328.52,356.48,27.8,24.9,0.217,1308756.2,1308756.2,856,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613725,500399.00
05/23/2019 08:15,2,0.943,ACTIVE,213.51,340.25,60.001,1558613704,"201051344001203","174011545737251",29.04,19.30,0,328.52,357.98,27.8,24.9,0.217,1298581.4,1298581.4,857,0,0,0,L,1122011218,1,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613725,500400.00
05/23/2019 08:15,2,0.898,ACTIVE,213.06,339.34,60.001,1558613704,"201051344001230","174011545737251",29.44,19.30,0,326.42,356.18,26.8,24.0,0.208,1294381.6,1294381.6,863,0,0,0,L,1122011218,1,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613726,500401.00
05/23/2019 08:15,2,0.934,ACTIVE,213.06,340.85,60.006,1558613704,"201051344000646","174011545737251",29.38,18.30,0,326.12,357.38,27.8,24.9,0.221,1288147.0,1288147.0,857,0,0,0,L,1122011218,1,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613727,500402.00
05/23/2019 08:15,2,0.941,ACTIVE,213.29,340.25,60.012,1558613704,"201051344000867","174011545737251",28.98,19.00,0,329.13,355.58,27.7,24.8,0.199,1285910.1,1285910.1,856,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613728,500403.00
05/23/2019 08:15,2,0.928,ACTIVE,213.51,342.65,59.985,1558613704,"201051344000633","174011545737251",29.16,18.00,0,330.03,358.88,27.4,24.5,0.217,1283254.0,1283254.0,859,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613729,500404.00
05/23/2019 08:15,2,0.963,ACTIVE,212.83,339.34,60.001,1558613704,"201051344000955","174011545737251",29.42,18.70,0,327.32,357.08,28.7,25.8,0.221,1308448.4,1308448.4,857,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613730,500405.00
05/23/2019 08:15,2,0.920,ACTIVE,213.29,340.85,60.006,1558613704,"201051344000648","174011545737251",29.34,17.30,0,330.03,356.78,27.4,24.5,0.217,1298149.2,1298149.2,857,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613731,500406.00
05/23/2019 08:15,2,0.922,ACTIVE,213.51,341.15,59.996,1558613704,"201051344000645","174011545737251",29.20,17.80,0,330.33,356.78,27.3,24.4,0.203,1303254.5,1303254.5,856,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613732,500407.00
05/23/2019 08:15,2,0.938,ACTIVE,213.29,341.15,60.006,1558613704,"201051344000569","174011545737251",29.36,17.80,0,330.03,356.78,27.9,25.0,0.212,1319641.0,1319641.0,860,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613733,500408.00
05/23/2019 08:15,2,0.988,ACTIVE,213.29,344.76,59.990,1558613704,"179051228000119","174011545737251",29.44,19.80,0,330.03,360.99,29.5,26.5,0.221,106341.7,106341.7,864,0,0,0,L,46974696,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558613734,500409.00
05/23/2019 08:30,2,1.377,ACTIVE,215.09,347.76,60.001,1558614604,"201051344000579","174011545737251",29.88,19.80,0,330.33,363.99,41.7,38.4,0.331,1319841.6,1319841.6,859,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614605,500410.00
05/23/2019 08:30,2,1.395,ACTIVE,214.87,345.96,60.017,1558614604,"201051344001025","174011545737251",30.10,19.00,0,327.92,364.29,42.5,39.1,0.336,1302859.7,1302859.7,857,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614606,500411.00
05/23/2019 08:30,2,1.379,ACTIVE,215.09,346.86,60.059,1558614604,"201051344001093","174011545737251",29.80,19.30,0,327.32,363.09,41.6,38.3,0.323,1286154.7,1286154.7,861,0,0,0,L,1122011218,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614607,500412.00
05/23/2019 08:30,2,1.350,ACTIVE,214.87,346.86,60.028,1558614604,"201051344000458","174011545737251",29.46,19.80,0,328.82,363.39,40.3,37.0,0.323,1302327.9,1302327.9,859,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614608,500413.00
05/23/2019 08:30,2,1.404,ACTIVE,214.87,345.96,60.028,1558614604,"201051344000890","174011545737251",29.86,20.00,0,327.62,363.09,42.5,39.1,0.323,1301055.7,1301055.7,859,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614609,500414.00
05/23/2019 08:30,2,1.396,ACTIVE,215.09,345.96,60.033,1558614604,"201051344000988","174011545737251",18.96,17.80,0,329.43,357.08,26.9,24.0,0.221,999929.8,999929.8,858,0,0,0,L,1122011218,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614610,500415.00
05/23/2019 08:30,2,1.377,ACTIVE,215.32,347.16,60.038,1558614604,"201051344000582","174011545737251",29.20,18.30,0,326.42,363.69,40.8,37.5,0.327,1279417.7,1279417.7,857,0,0,0,L,1122011218,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614611,500416.00
05/23/2019 08:30,2,1.387,ACTIVE,214.64,347.16,59.996,1558614604,"201051344000868","174011545737251",29.44,17.80,0,328.52,363.69,41.4,38.0,0.327,1287842.6,1287842.6,858,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614612,500417.00
05/23/2019 08:30,2,1.334,ACTIVE,215.54,349.56,60.033,1558614604,"201051344000576","174011545737251",29.80,17.80,0,330.03,364.59,40.3,37.0,0.318,1305520.8,1305520.8,862,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614613,500418.00
05/23/2019 08:30,2,1.375,ACTIVE,215.09,347.76,60.006,1558614604,"201051344001158","174011545737251",29.36,18.30,0,330.03,364.59,40.9,37.6,0.336,1282315.4,1282315.4,861,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614614,500419.00
05/23/2019 08:30,2,1.365,ACTIVE,215.09,345.96,60.022,1558614604,"201051344000917","174011545737251",29.34,19.30,0,327.32,363.39,40.6,37.3,0.327,1295979.9,1295979.9,862,0,0,0,L,1122011218,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614615,500420.00
05/23/2019 08:30,2,1.422,ACTIVE,214.87,342.35,60.022,1558614604,"201051344000417","174011545737251",19.26,19.50,0,327.92,353.77,27.8,24.9,0.212,1035850.0,1035850.0,859,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614616,500421.00
05/23/2019 08:30,2,1.357,ACTIVE,215.09,346.56,60.028,1558614604,"201051344000685","174011545737251",29.68,19.00,0,327.62,363.09,40.9,37.5,0.345,1302414.8,1302414.8,861,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614617,500422.00
05/23/2019 08:30,2,1.387,ACTIVE,215.09,346.86,60.028,1558614604,"201051344000651","174011545737251",29.80,18.30,0,327.92,363.39,41.9,38.5,0.327,1295682.8,1295682.8,859,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614617,500423.00
05/23/2019 08:30,2,1.381,ACTIVE,214.64,347.16,60.022,1558614604,"201051344000594","174011545737251",29.46,20.00,0,326.42,363.39,41.2,37.9,0.327,1307471.0,1307471.0,860,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614619,500424.00
05/23/2019 08:30,2,1.367,ACTIVE,215.32,348.36,60.033,1558614604,"201051344000469","174011545737251",29.84,17.30,0,327.92,364.59,41.4,38.0,0.340,1287543.8,1287543.8,860,0,0,0,L,1122011218,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614619,500425.00
05/23/2019 08:30,2,1.420,ACTIVE,215.32,347.46,60.017,1558614604,"201051344000585","174011545737251",29.80,19.00,0,327.62,363.99,42.9,39.5,0.345,1309407.1,1309407.1,859,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614620,500426.00
05/23/2019 08:30,2,1.357,ACTIVE,215.77,348.66,60.043,1558614604,"201051344000853","174011545737251",29.72,18.70,0,330.63,364.89,40.9,37.5,0.318,1310823.9,1310823.9,858,0,0,0,L,1122011218,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614621,500427.00
05/23/2019 08:30,2,1.357,ACTIVE,215.09,346.56,60.017,1558614604,"201051344001145","174011545737251",29.46,18.70,0,328.22,363.09,40.6,37.2,0.318,1310666.8,1310666.8,858,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614622,500428.00
05/23/2019 08:30,2,1.414,ACTIVE,215.09,346.26,60.022,1558614604,"201051344000438","174011545737251",29.46,20.00,0,327.32,363.69,42.2,38.8,0.331,1303957.8,1303957.8,856,0,0,0,L,1122011218,1,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614623,500429.00
05/23/2019 08:30,2,1.424,ACTIVE,214.64,345.36,59.985,1558614604,"201051344001135","174011545737251",29.56,19.30,0,327.92,362.79,42.6,39.2,0.327,1290816.5,1290816.5,856,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614624,500430.00
05/23/2019 08:30,2,1.344,ACTIVE,215.09,348.06,60.017,1558614604,"201051344000983","174011545737251",30.00,18.30,0,328.22,363.99,40.9,37.5,0.331,1308764.3,1308764.3,857,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614625,500431.00
05/23/2019 08:30,2,1.406,ACTIVE,215.09,345.66,60.012,1558614604,"201051344001203","174011545737251",29.58,20.00,0,328.52,364.29,42.2,38.8,0.331,1298589.8,1298589.8,858,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614626,500432.00
05/23/2019 08:30,2,1.355,ACTIVE,214.64,345.06,60.022,1558614604,"201051344001230","174011545737251",29.90,19.50,0,326.72,361.59,41.1,37.7,0.331,1294389.7,1294389.7,864,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614627,500433.00
05/23/2019 08:30,2,1.393,ACTIVE,214.41,345.96,60.017,1558614604,"201051344000646","174011545737251",29.46,19.50,0,326.12,362.79,41.5,38.2,0.331,1288155.2,1288155.2,858,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614628,500434.00
05/23/2019 08:30,2,1.379,ACTIVE,215.09,346.56,60.017,1558614604,"201051344000867","174011545737251",29.54,19.80,0,329.13,362.79,41.3,37.9,0.318,1285918.3,1285918.3,857,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614629,500435.00
05/23/2019 08:30,2,1.377,ACTIVE,215.32,349.26,60.017,1558614604,"201051344000633","174011545737251",29.26,18.70,0,329.13,364.89,40.9,37.5,0.331,1283262.2,1283262.2,860,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614630,500436.00
05/23/2019 08:30,2,1.420,ACTIVE,214.64,345.96,60.033,1558614604,"201051344000955","174011545737251",29.72,19.30,0,327.32,362.49,42.8,39.4,0.349,1308456.9,1308456.9,858,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614631,500437.00
05/23/2019 08:30,2,1.361,ACTIVE,215.09,347.46,59.985,1558614604,"201051344000648","174011545737251",29.18,17.80,0,330.03,364.29,40.3,37.0,0.327,1298157.3,1298157.3,858,0,0,0,L,1122011218,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614631,500438.00
05/23/2019 08:30,2,1.367,ACTIVE,215.32,347.76,60.059,1558614604,"201051344000645","174011545737251",29.30,18.30,0,330.33,364.59,40.6,37.3,0.323,1303262.6,1303262.6,857,0,0,0,L,1122011218,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614632,500439.00
05/23/2019 08:30,2,1.363,ACTIVE,215.09,348.36,60.006,1558614604,"201051344000569","174011545737251",29.70,18.00,0,329.73,364.59,41.0,37.7,0.331,1319649.1,1319649.1,861,0,0,0,L,1122011218,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614633,500440.00
05/23/2019 08:30,2,1.416,ACTIVE,215.54,352.27,60.001,1558614604,"179051228000119","174011545737251",29.84,20.00,0,330.63,367.30,42.8,39.4,0.336,106350.3,106350.3,865,0,0,0,L,46974696,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558614634,500441.00
05/23/2019 08:45,2,1.625,ACTIVE,213.74,348.66,60.065,1558615504,"201051344000579","174011545737251",29.94,20.70,0,333.03,376.92,49.3,45.7,0.398,1319852.6,1319852.6,860,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615505,500442.00
05/23/2019 08:45,2,1.680,ACTIVE,212.61,346.26,60.033,1558615504,"201051344001025","174011545737251",29.62,19.50,0,326.72,377.52,50.5,46.8,0.402,1302870.9,1302870.9,858,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615506,500443.00
05/23/2019 08:45,2,1.646,ACTIVE,212.83,347.46,60.028,1558615504,"201051344001093","174011545737251",29.86,19.80,0,326.42,378.12,49.8,46.1,0.402,1286165.7,1286165.7,862,0,0,0,L,1122011218,1,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615507,500444.00
05/23/2019 08:45,2,1.576,ACTIVE,213.51,347.46,60.028,1558615504,"201051344000458","174011545737251",29.74,20.70,0,332.73,375.11,47.5,44.0,0.384,1302338.5,1302338.5,860,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615508,500445.00
05/23/2019 08:45,2,1.684,ACTIVE,212.61,346.26,60.033,1558615504,"201051344000890","174011545737251",29.58,21.00,0,327.02,377.22,50.5,46.8,0.402,1301067.0,1301067.0,860,0,0,0,L,1122011218,1,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615509,500446.00
05/23/2019 08:45,2,1.621,ACTIVE,213.51,345.66,60.043,1558615504,"201051344000988","174011545737251",19.38,18.30,0,332.43,365.49,31.9,28.9,0.265,999936.7,999936.7,859,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615510,500447.00
05/23/2019 08:45,2,1.631,ACTIVE,213.06,347.16,60.059,1558615504,"201051344000582","174011545737251",29.40,18.70,0,327.02,377.52,48.6,45.0,0.398,1279428.4,1279428.4,858,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615511,500448.00
05/23/2019 08:45,2,1.629,ACTIVE,213.29,348.06,60.059,1558615504,"201051344000868","174011545737251",29.66,18.00,0,331.53,376.62,49.0,45.4,0.393,1287853.5,1287853.5,859,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615512,500449.00
05/23/2019 08:45,2,1.592,ACTIVE,213.96,349.26,60.049,1558615504,"201051344000576","174011545737251",29.62,18.30,0,333.33,376.92,47.8,44.2,0.389,1305531.4,1305531.4,863,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615513,500450.00
05/23/2019 08:45,2,1.609,ACTIVE,213.74,348.66,60.059,1558615504,"201051344001158","174011545737251",29.68,18.70,0,332.73,377.22,48.4,44.8,0.402,1282326.2,1282326.2,862,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615514,500451.00
05/23/2019 08:45,2,1.646,ACTIVE,212.83,347.46,60.028,1558615504,"201051344000917","174011545737251",29.28,19.80,0,326.72,376.62,48.8,45.1,0.411,1295990.6,1295990.6,863,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615515,500452.00
05/23/2019 08:45,2,1.672,ACTIVE,212.83,342.95,60.001,1558615504,"201051344000417","174011545737251",19.30,20.70,0,328.82,362.49,32.7,29.7,0.252,1035857.1,1035857.1,860,0,0,0,L,1122011218,1,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615516,500453.00
05/23/2019 08:45,2,1.619,ACTIVE,212.83,346.86,60.022,1558615504,"201051344000685","174011545737251",29.78,19.50,0,327.32,376.31,48.9,45.2,0.420,1302425.6,1302425.6,862,0,0,0,L,1122011218,1,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615517,500454.00
05/23/2019 08:45,2,1.676,ACTIVE,213.06,347.76,60.012,1558615504,"201051344000651","174011545737251",29.36,19.30,0,327.62,377.22,49.9,46.2,0.402,1295693.8,1295693.8,860,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615518,500455.00
05/23/2019 08:45,2,1.639,ACTIVE,213.06,347.76,60.022,1558615504,"201051344000594","174011545737251",29.38,21.00,0,328.82,375.71,48.9,45.2,0.389,1307481.8,1307481.8,861,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615519,500456.00
05/23/2019 08:45,2,1.646,ACTIVE,213.96,348.96,60.022,1558615504,"201051344000469","174011545737251",29.48,17.50,0,332.43,377.52,49.1,45.5,0.415,1287554.6,1287554.6,861,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615520,500457.00
05/23/2019 08:45,2,1.684,ACTIVE,213.29,347.46,60.017,1558615504,"201051344000585","174011545737251",29.84,19.50,0,326.42,376.92,50.9,47.2,0.415,1309418.4,1309418.4,860,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615521,500458.00
05/23/2019 08:45,2,1.609,ACTIVE,214.19,349.26,59.975,1558615504,"201051344000853","174011545737251",29.86,19.50,0,334.54,376.31,48.7,45.0,0.384,1310834.7,1310834.7,859,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615521,500459.00
05/23/2019 08:45,2,1.623,ACTIVE,212.83,347.16,60.038,1558615504,"201051344001145","174011545737251",29.76,19.30,0,327.92,376.31,49.0,45.3,0.393,1310677.6,1310677.6,859,0,0,0,L,1122011218,1,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615522,500460.00
05/23/2019 08:45,2,1.662,ACTIVE,212.83,347.46,60.012,1558615504,"201051344000438","174011545737251",29.88,21.30,0,327.62,376.92,50.4,46.7,0.407,1303968.9,1303968.9,857,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615523,500461.00
05/23/2019 08:45,2,1.674,ACTIVE,212.61,345.66,60.022,1558615504,"201051344001135","174011545737251",29.96,20.00,0,328.22,375.41,50.9,47.2,0.398,1290827.7,1290827.7,857,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615524,500462.00
05/23/2019 08:45,2,1.613,ACTIVE,213.74,348.36,60.017,1558615504,"201051344000983","174011545737251",29.92,19.00,0,332.73,376.31,48.9,45.3,0.407,1308775.1,1308775.1,858,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615525,500463.00
05/23/2019 08:45,2,1.697,ACTIVE,212.83,346.86,60.017,1558615504,"201051344001203","174011545737251",29.60,21.30,0,327.32,377.82,50.9,47.2,0.415,1298600.9,1298600.9,859,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615526,500464.00
05/23/2019 08:45,2,1.652,ACTIVE,212.38,343.85,60.006,1558615504,"201051344001230","174011545737251",29.86,20.00,0,326.72,376.01,50.0,46.3,0.398,1294400.6,1294400.6,865,0,0,0,L,1122011218,1,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615527,500465.00
05/23/2019 08:45,2,1.682,ACTIVE,212.38,347.46,60.006,1558615504,"201051344000646","174011545737251",29.36,20.70,0,326.42,375.71,50.0,46.4,0.411,1288166.2,1288166.2,859,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615528,500466.00
05/23/2019 08:45,2,1.637,ACTIVE,213.51,346.56,60.012,1558615504,"201051344000867","174011545737251",29.92,21.00,0,331.53,374.51,49.6,45.9,0.380,1285929.2,1285929.2,858,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615529,500467.00
05/23/2019 08:45,2,1.652,ACTIVE,213.96,349.86,60.012,1558615504,"201051344000633","174011545737251",29.40,19.50,0,333.03,378.12,49.2,45.6,0.407,1283272.9,1283272.9,861,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615530,500468.00
05/23/2019 08:45,2,1.719,ACTIVE,212.38,346.86,60.012,1558615504,"201051344000955","174011545737251",29.74,20.00,0,327.32,376.92,51.8,48.1,0.429,1308468.2,1308468.2,859,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615531,500469.00
05/23/2019 08:45,2,1.617,ACTIVE,213.74,348.66,60.012,1558615504,"201051344000648","174011545737251",29.68,18.30,0,333.03,376.62,48.7,45.0,0.407,1298167.9,1298167.9,859,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615532,500470.00
05/23/2019 08:45,2,1.637,ACTIVE,214.19,349.26,60.012,1558615504,"201051344000645","174011545737251",29.64,19.00,0,333.03,376.92,49.2,45.5,0.398,1303273.3,1303273.3,858,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615532,500471.00
05/23/2019 08:45,2,1.645,ACTIVE,213.96,349.26,59.985,1558615504,"201051344000569","174011545737251",29.70,18.70,0,332.43,376.31,49.5,45.9,0.407,1319659.9,1319659.9,862,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615533,500472.00
05/23/2019 08:45,2,1.697,ACTIVE,213.96,353.47,60.049,1558615504,"179051228000119","174011545737251",29.94,20.70,0,333.03,379.92,51.5,47.8,0.429,106361.6,106361.6,866,0,0,0,L,46974696,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558615534,500473.00
05/23/2019 09:00,2,1.508,ACTIVE,214.64,349.56,60.006,1558616404,"201051344000579","174011545737251",29.70,21.30,0,324.02,371.81,45.3,41.8,0.362,1319863.2,1319863.2,861,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616405,500474.00
05/23/2019 09:00,2,1.531,ACTIVE,214.41,347.46,60.028,1558616404,"201051344001025","174011545737251",29.96,20.00,0,322.51,372.11,46.4,42.9,0.371,1302881.9,1302881.9,859,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616406,500475.00
05/23/2019 09:00,2,1.510,ACTIVE,214.41,348.06,60.028,1558616404,"201051344001093","174011545737251",29.98,20.00,0,318.91,371.81,45.9,42.3,0.362,1286176.5,1286176.5,863,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616407,500476.00
05/23/2019 09:00,2,1.453,ACTIVE,214.64,348.36,60.049,1558616404,"201051344000458","174011545737251",29.56,21.30,0,324.32,371.21,43.6,40.1,0.354,1302348.7,1302348.7,861,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616408,500477.00
05/23/2019 09:00,2,1.566,ACTIVE,214.19,346.56,60.038,1558616404,"201051344000890","174011545737251",29.30,21.50,0,318.00,371.51,46.5,43.0,0.367,1301077.9,1301077.9,861,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616409,500478.00
