ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 09:00,2,1.518,ACTIVE,214.41,347.16,60.038,1558616404,"201051344000988","174011545737251",18.91,18.70,0,323.11,361.89,29.1,26.1,0.243,999943.4,999943.4,860,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616410,500479.00
05/23/2019 09:00,2,1.520,ACTIVE,214.64,348.06,60.028,1558616404,"201051344000582","174011545737251",29.08,19.30,0,321.91,371.81,44.8,41.3,0.362,1279439.0,1279439.0,859,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616411,500480.00
05/23/2019 09:00,2,1.480,ACTIVE,214.64,349.26,60.038,1558616404,"201051344000868","174011545737251",29.72,18.30,0,323.11,371.81,44.6,41.1,0.354,1287864.1,1287864.1,860,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616412,500481.00
05/23/2019 09:00,2,1.445,ACTIVE,215.09,350.17,60.049,1558616404,"201051344000576","174011545737251",29.64,18.70,0,324.62,372.11,43.4,40.0,0.349,1305541.6,1305541.6,864,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616413,500482.00
05/23/2019 09:00,2,1.469,ACTIVE,214.41,348.66,60.012,1558616404,"201051344001158","174011545737251",29.58,19.00,0,322.51,371.81,44.0,40.6,0.358,1282336.6,1282336.6,863,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616414,500483.00
05/23/2019 09:00,2,1.488,ACTIVE,214.64,348.06,60.038,1558616404,"201051344000917","174011545737251",29.66,20.00,0,322.21,371.21,44.7,41.3,0.362,1296001.2,1296001.2,864,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616415,500484.00
05/23/2019 09:00,2,1.541,ACTIVE,214.41,343.25,60.038,1558616404,"201051344000417","174011545737251",19.16,21.30,0,321.61,358.28,29.9,27.0,0.239,1035864.0,1035864.0,861,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616416,500485.00
05/23/2019 09:00,2,1.498,ACTIVE,214.41,348.06,60.049,1558616404,"201051344000685","174011545737251",29.32,20.00,0,319.21,370.90,44.6,41.1,0.380,1302436.1,1302436.1,863,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616416,500486.00
05/23/2019 09:00,2,1.521,ACTIVE,214.64,347.76,60.043,1558616404,"201051344000651","174011545737251",29.44,19.50,0,322.21,372.11,45.4,41.9,0.358,1295704.6,1295704.6,861,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616417,500487.00
05/23/2019 09:00,2,1.473,ACTIVE,214.19,348.96,60.038,1558616404,"201051344000594","174011545737251",29.62,21.50,0,322.51,370.60,44.2,40.7,0.354,1307492.3,1307492.3,862,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616418,500488.00
05/23/2019 09:00,2,1.471,ACTIVE,214.87,349.86,60.033,1558616404,"201051344000469","174011545737251",29.74,17.80,0,323.72,373.01,44.3,40.8,0.371,1287565.2,1287565.2,862,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616419,500489.00
05/23/2019 09:00,2,1.564,ACTIVE,214.87,348.36,60.033,1558616404,"201051344000585","174011545737251",29.22,20.00,0,321.91,372.11,46.3,42.8,0.376,1309429.4,1309429.4,861,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616420,500490.00
05/23/2019 09:00,2,1.465,ACTIVE,214.87,349.56,59.996,1558616404,"201051344000853","174011545737251",29.38,19.80,0,325.22,371.81,43.6,40.2,0.345,1310845.1,1310845.1,860,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616421,500491.00
05/23/2019 09:00,2,1.486,ACTIVE,214.64,347.76,60.043,1558616404,"201051344001145","174011545737251",29.30,19.50,0,321.91,371.21,44.1,40.6,0.358,1310688.1,1310688.1,860,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616422,500492.00
05/23/2019 09:00,2,1.498,ACTIVE,214.41,347.46,60.022,1558616404,"201051344000438","174011545737251",29.80,21.80,0,322.51,370.90,45.2,41.8,0.354,1303979.7,1303979.7,858,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616423,500493.00
05/23/2019 09:00,2,1.535,ACTIVE,214.19,346.26,60.065,1558616404,"201051344001135","174011545737251",29.48,20.70,0,320.11,370.60,45.9,42.3,0.345,1290838.6,1290838.6,858,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616424,500494.00
05/23/2019 09:00,2,1.439,ACTIVE,214.19,347.76,60.006,1558616404,"201051344000983","174011545737251",29.84,19.30,0,324.02,371.51,43.5,40.1,0.345,1308785.4,1308785.4,859,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616425,500495.00
05/23/2019 09:00,2,1.518,ACTIVE,214.64,346.56,60.033,1558616404,"201051344001203","174011545737251",29.52,22.00,0,321.31,372.11,45.4,41.9,0.362,1298611.8,1298611.8,860,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616426,500496.00
05/23/2019 09:00,2,1.490,ACTIVE,214.41,345.96,60.028,1558616404,"201051344001230","174011545737251",29.54,20.70,0,317.10,371.21,44.6,41.1,0.367,1294411.2,1294411.2,866,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616427,500497.00
05/23/2019 09:00,2,1.482,ACTIVE,213.96,346.86,60.022,1558616404,"201051344000646","174011545737251",29.60,21.30,0,316.80,370.00,44.5,41.0,0.354,1288176.8,1288176.8,860,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616428,500498.00
05/23/2019 09:00,2,1.471,ACTIVE,214.87,347.16,60.043,1558616404,"201051344000867","174011545737251",29.38,21.80,0,323.41,369.10,43.9,40.4,0.331,1285939.6,1285939.6,859,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616429,500499.00
05/23/2019 09:00,2,1.447,ACTIVE,214.87,349.56,60.028,1558616404,"201051344000633","174011545737251",29.58,21.00,0,324.32,373.01,43.4,39.9,0.349,1283283.3,1283283.3,862,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616430,500500.00
05/23/2019 09:00,2,1.535,ACTIVE,213.96,346.56,60.012,1558616404,"201051344000955","174011545737251",29.30,20.00,0,317.70,370.90,45.6,42.1,0.371,1308479.1,1308479.1,860,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616431,500501.00
05/23/2019 09:00,2,1.422,ACTIVE,214.41,347.76,60.028,1558616404,"201051344000648","174011545737251",29.58,18.70,0,324.32,372.11,42.6,39.2,0.349,1298178.1,1298178.1,860,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616432,500502.00
05/23/2019 09:00,2,1.445,ACTIVE,214.64,347.76,60.028,1558616404,"201051344000645","174011545737251",29.28,19.00,0,324.62,372.41,42.9,39.5,0.345,1303283.5,1303283.5,859,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616432,500503.00
05/23/2019 09:00,2,1.428,ACTIVE,214.41,348.36,59.980,1558616404,"201051344000569","174011545737251",29.90,19.00,0,323.11,372.11,43.3,39.8,0.349,1319670.3,1319670.3,863,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616433,500504.00
05/23/2019 09:00,2,1.490,ACTIVE,214.64,352.27,60.028,1558616404,"179051228000119","174011545737251",29.86,21.00,0,326.42,375.11,45.1,41.6,0.367,106372.3,106372.3,867,0,0,0,L,46974696,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558616434,500505.00
05/23/2019 09:15,2,0.865,ACTIVE,213.74,341.45,59.985,1558617304,"201051344000579","174011545737251",29.18,20.70,0,333.63,369.10,25.6,22.8,0.186,1319870.5,1319870.5,862,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617305,500506.00
05/23/2019 09:15,2,0.875,ACTIVE,213.74,339.95,59.990,1558617304,"201051344001025","174011545737251",29.36,19.80,0,330.63,367.60,26.0,23.2,0.194,1302889.2,1302889.2,860,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617306,500507.00
05/23/2019 09:15,2,0.861,ACTIVE,213.96,340.85,59.996,1558617304,"201051344001093","174011545737251",29.26,19.80,0,331.53,367.60,25.6,22.7,0.186,1286183.8,1286183.8,864,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617307,500508.00
05/23/2019 09:15,2,0.830,ACTIVE,213.51,340.55,60.033,1558617304,"201051344000458","174011545737251",28.88,20.30,0,332.73,367.60,24.3,21.5,0.177,1302355.6,1302355.6,862,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617308,500509.00
05/23/2019 09:15,2,0.895,ACTIVE,213.74,339.65,60.028,1558617304,"201051344000890","174011545737251",28.88,21.30,0,329.73,367.30,26.2,23.3,0.190,1301085.3,1301085.3,862,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617309,500510.00
05/23/2019 09:15,2,0.840,ACTIVE,213.51,339.95,59.996,1558617304,"201051344000988","174011545737251",18.87,18.30,0,332.73,361.29,16.0,13.6,0.119,999947.8,999947.8,861,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617310,500511.00
05/23/2019 09:15,2,0.854,ACTIVE,214.41,340.85,59.990,1558617304,"201051344000582","174011545737251",28.88,18.70,0,331.23,367.60,25.0,22.2,0.190,1279446.0,1279446.0,860,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617311,500512.00
05/23/2019 09:15,2,0.852,ACTIVE,213.29,340.85,59.990,1558617304,"201051344000868","174011545737251",29.00,17.80,0,331.83,368.20,25.0,22.2,0.181,1287871.1,1287871.1,861,0,0,0,L,1122011218,1,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617312,500513.00
05/23/2019 09:15,2,0.816,ACTIVE,214.19,342.35,59.996,1558617304,"201051344000576","174011545737251",29.22,18.30,0,333.63,369.70,24.2,21.4,0.181,1305548.5,1305548.5,865,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617313,500514.00
05/23/2019 09:15,2,0.832,ACTIVE,213.51,341.75,59.990,1558617304,"201051344001158","174011545737251",29.02,18.70,0,333.33,368.20,24.5,21.7,0.186,1282343.5,1282343.5,864,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617314,500515.00
05/23/2019 09:15,2,0.850,ACTIVE,214.19,340.85,59.985,1558617304,"201051344000917","174011545737251",29.00,19.80,0,330.33,366.70,25.0,22.2,0.186,1296008.2,1296008.2,865,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617315,500516.00
05/23/2019 09:15,2,0.898,ACTIVE,214.19,338.74,60.022,1558617304,"201051344000417","174011545737251",18.67,21.00,0,331.23,357.08,17.0,14.5,0.124,1035868.6,1035868.6,862,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617315,500517.00
05/23/2019 09:15,2,0.832,ACTIVE,214.19,340.55,60.028,1558617304,"201051344000685","174011545737251",29.24,19.50,0,330.33,367.90,24.7,21.9,0.194,1302443.1,1302443.1,864,0,0,0,L,1122011218,1,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617316,500518.00
05/23/2019 09:15,2,0.846,ACTIVE,214.19,341.15,59.985,1558617304,"201051344000651","174011545737251",29.38,19.30,0,331.23,367.30,25.2,22.4,0.181,1295711.8,1295711.8,862,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617317,500519.00
05/23/2019 09:15,2,0.840,ACTIVE,213.06,340.55,59.990,1558617304,"201051344000594","174011545737251",29.06,21.50,0,330.93,367.60,24.8,22.0,0.186,1307499.3,1307499.3,863,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617318,500520.00
05/23/2019 09:15,2,0.842,ACTIVE,213.51,341.15,59.990,1558617304,"201051344000469","174011545737251",29.30,17.30,0,332.43,369.40,25.0,22.2,0.190,1287572.2,1287572.2,863,0,0,0,L,1122011218,1,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617319,500521.00
05/23/2019 09:15,2,0.900,ACTIVE,214.19,341.45,59.980,1558617304,"201051344000585","174011545737251",29.18,19.50,0,331.53,367.30,26.6,23.8,0.199,1309436.9,1309436.9,862,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617320,500522.00
05/23/2019 09:15,2,0.818,ACTIVE,213.96,342.65,59.969,1558617304,"201051344000853","174011545737251",29.46,19.30,0,333.93,368.20,24.5,21.7,0.181,1310852.0,1310852.0,861,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617321,500523.00
05/23/2019 09:15,2,0.848,ACTIVE,213.96,340.55,59.953,1558617304,"201051344001145","174011545737251",28.78,19.30,0,330.93,367.60,24.8,22.0,0.181,1310695.0,1310695.0,861,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617322,500524.00
05/23/2019 09:15,2,0.863,ACTIVE,213.96,340.55,60.001,1558617304,"201051344000438","174011545737251",29.04,21.30,0,331.83,367.60,25.5,22.7,0.186,1303986.9,1303986.9,859,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617323,500525.00
05/23/2019 09:15,2,0.891,ACTIVE,213.74,339.34,59.996,1558617304,"201051344001135","174011545737251",28.94,20.00,0,329.43,366.40,26.1,23.3,0.181,1290845.9,1290845.9,859,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617324,500526.00
05/23/2019 09:15,2,0.840,ACTIVE,213.51,340.85,59.990,1558617304,"201051344000983","174011545737251",28.98,19.00,0,332.43,367.00,24.7,21.9,0.181,1308792.4,1308792.4,860,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617325,500527.00
05/23/2019 09:15,2,0.871,ACTIVE,213.96,339.34,60.001,1558617304,"201051344001203","174011545737251",28.77,21.30,0,332.43,367.30,25.4,22.6,0.194,1298619.0,1298619.0,861,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617326,500528.00
05/23/2019 09:15,2,0.854,ACTIVE,213.74,340.55,59.996,1558617304,"201051344001230","174011545737251",28.75,20.00,0,328.52,365.80,24.9,22.1,0.186,1294418.3,1294418.3,867,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617327,500529.00
05/23/2019 09:15,2,0.857,ACTIVE,213.51,340.25,59.996,1558617304,"201051344000646","174011545737251",29.10,20.70,0,328.82,365.80,25.3,22.5,0.181,1288183.9,1288183.9,861,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617328,500530.00
05/23/2019 09:15,2,0.832,ACTIVE,213.74,340.25,59.996,1558617304,"201051344000867","174011545737251",29.22,21.30,0,332.13,365.49,24.6,21.9,0.172,1285946.5,1285946.5,860,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617328,500531.00
05/23/2019 09:15,2,0.826,ACTIVE,213.96,342.65,60.006,1558617304,"201051344000633","174011545737251",28.96,20.30,0,332.13,367.90,24.3,21.5,0.181,1283290.1,1283290.1,863,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617329,500532.00
05/23/2019 09:15,2,0.867,ACTIVE,213.51,339.65,60.006,1558617304,"201051344000955","174011545737251",29.44,20.00,0,328.52,366.10,25.9,23.1,0.194,1308486.4,1308486.4,861,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617330,500533.00
05/23/2019 09:15,2,0.820,ACTIVE,213.74,340.85,60.001,1558617304,"201051344000648","174011545737251",29.04,18.30,0,332.73,367.00,24.1,21.4,0.181,1298184.8,1298184.8,861,0,0,0,L,1122011218,1,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617331,500534.00
05/23/2019 09:15,2,0.818,ACTIVE,213.96,341.45,59.996,1558617304,"201051344000645","174011545737251",28.86,19.00,0,333.33,367.00,23.9,21.2,0.181,1303290.3,1303290.3,860,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617333,500535.00
05/23/2019 09:15,2,0.832,ACTIVE,213.74,341.75,60.001,1558617304,"201051344000569","174011545737251",29.14,18.70,0,333.03,367.60,24.7,21.9,0.181,1319677.2,1319677.2,864,0,0,0,L,1122011218,1,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617334,500536.00
05/23/2019 09:15,2,0.891,ACTIVE,213.74,345.06,59.969,1558617304,"179051228000119","174011545737251",28.94,20.70,0,333.63,370.90,26.1,23.3,0.190,106379.6,106379.6,868,0,0,0,L,46974696,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558617335,500537.00
05/23/2019 09:30,2,0.486,ACTIVE,213.51,336.34,60.001,1558618204,"201051344000579","174011545737251",27.69,19.50,0,330.93,353.77,13.7,11.3,0.075,1319874.0,1319874.0,863,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618206,500538.00
05/23/2019 09:30,2,0.459,ACTIVE,213.51,335.44,60.001,1558618204,"201051344001025","174011545737251",27.99,18.70,0,329.43,352.57,13.0,10.7,0.080,1302892.7,1302892.7,861,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618207,500539.00
05/23/2019 09:30,2,0.463,ACTIVE,213.74,336.04,59.996,1558618204,"201051344001093","174011545737251",28.13,19.00,0,329.43,352.57,13.2,10.8,0.071,1286187.2,1286187.2,865,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618208,500540.00
05/23/2019 09:30,2,0.441,ACTIVE,213.29,336.04,60.012,1558618204,"201051344000458","174011545737251",28.35,19.30,0,329.73,352.87,12.7,10.3,0.071,1302358.9,1302358.9,863,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618209,500541.00
05/23/2019 09:30,2,0.457,ACTIVE,213.51,335.44,60.017,1558618204,"201051344000890","174011545737251",28.86,20.00,0,329.43,352.57,13.4,11.0,0.071,1301088.9,1301088.9,863,0,0,0,L,1122011218,1,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618209,500542.00
05/23/2019 09:30,2,0.418,ACTIVE,213.29,337.24,60.006,1558618204,"201051344000988","174011545737251",18.61,17.50,0,330.33,349.86,7.9,5.7,0.049,999949.7,999949.7,862,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618210,500543.00
05/23/2019 09:30,2,0.441,ACTIVE,214.19,336.34,60.006,1558618204,"201051344000582","174011545737251",28.09,18.00,0,329.73,352.27,12.6,10.2,0.075,1279449.3,1279449.3,861,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618211,500544.00
05/23/2019 09:30,2,0.455,ACTIVE,213.29,336.64,60.017,1558618204,"201051344000868","174011545737251",27.91,17.50,0,330.33,352.87,12.9,10.5,0.075,1287874.5,1287874.5,862,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618212,500545.00
05/23/2019 09:30,2,0.434,ACTIVE,213.96,337.84,60.001,1558618204,"201051344000576","174011545737251",28.35,17.50,0,331.23,354.37,12.5,10.1,0.071,1305551.7,1305551.7,866,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618213,500546.00
05/23/2019 09:30,2,0.445,ACTIVE,213.51,336.94,59.980,1558618204,"201051344001158","174011545737251",27.29,17.80,0,330.93,353.77,12.4,10.0,0.080,1282346.8,1282346.8,865,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618214,500547.00
05/23/2019 09:30,2,0.449,ACTIVE,213.74,335.44,60.012,1558618204,"201051344000917","174011545737251",27.71,19.00,0,328.82,352.57,12.7,10.3,0.075,1296011.5,1296011.5,866,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618215,500548.00
05/23/2019 09:30,2,0.477,ACTIVE,213.74,334.84,60.017,1558618204,"201051344000417","174011545737251",18.25,19.50,0,330.03,347.46,8.8,6.6,0.044,1035870.7,1035870.7,863,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618216,500549.00
05/23/2019 09:30,2,0.430,ACTIVE,213.96,336.94,60.017,1558618204,"201051344000685","174011545737251",28.25,18.70,0,329.43,352.27,12.3,10.0,0.080,1302446.3,1302446.3,865,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618217,500550.00
05/23/2019 09:30,2,0.447,ACTIVE,213.74,335.74,59.985,1558618204,"201051344000651","174011545737251",28.47,18.00,0,329.13,353.17,13.0,10.6,0.075,1295715.1,1295715.1,863,0,0,0,L,1122011218,1,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618218,500551.00
05/23/2019 09:30,2,0.441,ACTIVE,213.06,336.64,60.012,1558618204,"201051344000594","174011545737251",28.55,20.00,0,329.13,352.87,12.8,10.4,0.075,1307502.6,1307502.6,864,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618219,500552.00
05/23/2019 09:30,2,0.482,ACTIVE,213.29,336.94,60.012,1558618204,"201051344000469","174011545737251",23.56,16.70,0,329.43,352.87,11.6,9.2,0.075,1287575.4,1287575.4,864,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618220,500553.00
05/23/2019 09:30,2,0.484,ACTIVE,213.74,337.24,60.038,1558618204,"201051344000585","174011545737251",28.25,18.30,0,329.43,354.07,13.9,11.5,0.075,1309440.4,1309440.4,863,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618221,500554.00
05/23/2019 09:30,2,0.424,ACTIVE,213.96,338.14,60.012,1558618204,"201051344000853","174011545737251",29.06,18.00,0,331.83,354.07,12.5,10.2,0.071,1310855.2,1310855.2,862,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618221,500555.00
05/23/2019 09:30,2,0.432,ACTIVE,213.74,336.04,60.012,1558618204,"201051344001145","174011545737251",28.45,18.30,0,330.63,353.47,12.5,10.1,0.071,1310698.2,1310698.2,862,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618222,500556.00
05/23/2019 09:30,2,0.484,ACTIVE,213.51,335.74,60.006,1558618204,"201051344000438","174011545737251",24.17,19.50,0,330.33,352.57,11.9,9.5,0.066,1303990.1,1303990.1,860,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618223,500557.00
05/23/2019 09:30,2,0.473,ACTIVE,213.29,335.14,60.017,1558618204,"201051344001135","174011545737251",28.43,18.70,0,329.13,351.67,13.6,11.2,0.075,1290849.4,1290849.4,860,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618224,500558.00
05/23/2019 09:30,2,0.455,ACTIVE,213.29,336.64,60.012,1558618204,"201051344000983","174011545737251",28.07,18.00,0,330.33,352.87,12.9,10.6,0.075,1308795.7,1308795.7,861,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618225,500559.00
05/23/2019 09:30,2,0.463,ACTIVE,213.51,335.44,60.043,1558618204,"201051344001203","174011545737251",27.63,19.80,0,330.03,353.17,13.0,10.6,0.075,1298622.3,1298622.3,862,0,0,0,L,1122011218,1,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618226,500560.00
05/23/2019 09:30,2,0.439,ACTIVE,213.29,334.84,59.975,1558618204,"201051344001230","174011545737251",28.05,19.00,0,327.62,351.97,12.6,10.2,0.075,1294421.5,1294421.5,868,0,0,0,L,1122011218,1,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618227,500561.00
05/23/2019 09:30,2,0.457,ACTIVE,213.06,335.14,60.006,1558618204,"201051344000646","174011545737251",28.31,19.30,0,327.62,351.67,13.1,10.8,0.071,1288187.2,1288187.2,862,0,0,0,L,1122011218,1,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618228,500562.00
05/23/2019 09:30,2,0.445,ACTIVE,213.74,336.04,60.001,1558618204,"201051344000867","174011545737251",28.29,19.50,0,330.63,351.97,12.8,10.4,0.071,1285949.8,1285949.8,861,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618229,500563.00
05/23/2019 09:30,2,0.451,ACTIVE,213.74,338.44,60.012,1558618204,"201051344000633","174011545737251",27.79,19.30,0,330.63,354.97,12.7,10.4,0.071,1283293.4,1283293.4,864,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618230,500564.00
05/23/2019 09:30,2,0.486,ACTIVE,213.06,335.44,60.012,1558618204,"201051344000955","174011545737251",27.87,19.00,0,327.32,351.07,13.7,11.3,0.080,1308489.9,1308489.9,862,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618231,500565.00
05/23/2019 09:30,2,0.449,ACTIVE,213.51,336.64,60.012,1558618204,"201051344000648","174011545737251",27.89,17.50,0,331.23,352.87,12.7,10.3,0.071,1298188.0,1298188.0,862,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618232,500566.00
05/23/2019 09:30,2,0.457,ACTIVE,213.74,336.64,59.996,1558618204,"201051344000645","174011545737251",25.35,18.00,0,330.33,353.17,11.7,9.4,0.071,1303293.3,1303293.3,861,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618233,500567.00
05/23/2019 09:30,2,0.473,ACTIVE,213.51,336.64,60.001,1558618204,"201051344000569","174011545737251",23.52,17.80,0,330.63,352.87,11.3,9.0,0.062,1319680.3,1319680.3,865,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618234,500568.00
05/23/2019 09:30,2,0.482,ACTIVE,213.51,340.25,60.012,1558618204,"179051228000119","174011545737251",28.67,20.00,0,331.83,357.38,14.1,11.6,0.071,106383.2,106383.2,869,0,0,0,L,46974696,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558618234,500569.00
05/23/2019 09:45,2,0.781,ACTIVE,213.29,339.65,59.996,1558619104,"201051344000579","174011545737251",29.24,18.70,0,329.73,348.66,23.1,20.4,0.164,1319877.7,1319877.7,864,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619105,500570.00
05/23/2019 09:45,2,0.775,ACTIVE,213.29,339.04,60.043,1558619104,"201051344001025","174011545737251",29.64,17.80,0,328.22,349.86,23.3,20.5,0.164,1302896.3,1302896.3,862,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619106,500571.00
05/23/2019 09:45,2,0.773,ACTIVE,213.51,339.65,60.028,1558619104,"201051344001093","174011545737251",29.38,18.30,0,328.82,349.26,23.0,20.3,0.168,1286190.8,1286190.8,866,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619107,500572.00
05/23/2019 09:45,2,0.748,ACTIVE,213.06,338.74,59.969,1558619104,"201051344000458","174011545737251",28.94,18.70,0,330.03,348.36,22.0,19.3,0.159,1302362.3,1302362.3,864,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619108,500573.00
05/23/2019 09:45,2,0.801,ACTIVE,213.29,339.95,60.012,1558619104,"201051344000890","174011545737251",29.08,19.30,0,327.92,349.56,23.6,20.9,0.168,1301092.5,1301092.5,864,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619109,500574.00
05/23/2019 09:45,2,0.738,ACTIVE,213.06,339.04,59.996,1558619104,"201051344000988","174011545737251",19.14,17.30,0,329.13,346.86,14.3,11.9,0.110,999951.7,999951.7,863,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619110,500575.00
05/23/2019 09:45,2,0.770,ACTIVE,213.74,340.55,60.006,1558619104,"201051344000582","174011545737251",28.82,17.50,0,327.92,350.77,22.5,19.8,0.159,1279452.8,1279452.8,862,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619111,500576.00
05/23/2019 09:45,2,0.768,ACTIVE,212.83,339.34,60.038,1558619104,"201051344000868","174011545737251",29.02,16.70,0,329.43,348.96,22.6,19.9,0.159,1287878.0,1287878.0,863,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619111,500577.00
05/23/2019 09:45,2,0.738,ACTIVE,213.51,340.55,60.006,1558619104,"201051344000576","174011545737251",29.30,17.30,0,330.33,349.56,21.9,19.3,0.164,1305555.1,1305555.1,867,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619112,500578.00
05/23/2019 09:45,2,0.744,ACTIVE,213.06,339.65,60.001,1558619104,"201051344001158","174011545737251",29.20,17.30,0,329.43,349.26,22.1,19.4,0.168,1282350.2,1282350.2,866,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619113,500579.00
05/23/2019 09:45,2,0.758,ACTIVE,213.51,340.85,60.033,1558619104,"201051344000917","174011545737251",29.40,18.30,0,327.92,349.56,22.6,19.9,0.168,1296015.0,1296015.0,867,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619114,500580.00
05/23/2019 09:45,2,0.801,ACTIVE,213.51,338.14,60.012,1558619104,"201051344000417","174011545737251",19.08,18.70,0,327.32,344.45,15.5,13.0,0.106,1035873.0,1035873.0,864,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619115,500581.00
05/23/2019 09:45,2,0.744,ACTIVE,213.51,341.15,60.017,1558619104,"201051344000685","174011545737251",29.52,18.00,0,328.22,350.17,22.3,19.6,0.172,1302449.7,1302449.7,866,0,0,0,L,1122011218,1,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619116,500582.00
05/23/2019 09:45,2,0.777,ACTIVE,213.51,340.55,60.049,1558619104,"201051344000651","174011545737251",29.22,17.50,0,329.13,349.86,23.0,20.3,0.168,1295718.6,1295718.6,864,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619117,500583.00
05/23/2019 09:45,2,0.760,ACTIVE,212.83,339.04,60.006,1558619104,"201051344000594","174011545737251",29.40,19.50,0,328.82,348.96,22.6,19.9,0.168,1307506.1,1307506.1,865,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619118,500584.00
05/23/2019 09:45,2,0.771,ACTIVE,213.29,339.95,59.980,1558619104,"201051344000469","174011545737251",29.00,16.00,0,328.82,348.96,22.7,20.0,0.168,1287578.8,1287578.8,865,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619119,500585.00
05/23/2019 09:45,2,0.816,ACTIVE,213.51,340.25,60.012,1558619104,"201051344000585","174011545737251",29.40,17.80,0,328.52,350.17,24.4,21.6,0.177,1309444.2,1309444.2,864,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619120,500586.00
05/23/2019 09:45,2,0.756,ACTIVE,213.51,340.55,60.012,1558619104,"201051344000853","174011545737251",29.30,17.50,0,330.33,349.86,22.4,19.7,0.159,1310858.6,1310858.6,863,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619121,500587.00
05/23/2019 09:45,2,0.766,ACTIVE,213.51,339.95,60.022,1558619104,"201051344001145","174011545737251",29.22,17.50,0,329.43,350.17,22.7,20.0,0.168,1310701.7,1310701.7,863,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619122,500588.00
05/23/2019 09:45,2,0.779,ACTIVE,213.29,340.25,60.028,1558619104,"201051344000438","174011545737251",29.66,18.70,0,328.22,349.86,23.4,20.7,0.168,1303993.7,1303993.7,861,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619123,500589.00
05/23/2019 09:45,2,0.814,ACTIVE,213.06,339.04,60.022,1558619104,"201051344001135","174011545737251",29.02,18.00,0,328.52,348.96,23.9,21.2,0.168,1290853.2,1290853.2,861,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619124,500590.00
05/23/2019 09:45,2,0.756,ACTIVE,213.29,338.74,60.006,1558619104,"201051344000983","174011545737251",29.66,17.80,0,328.52,348.36,22.8,20.0,0.164,1308799.2,1308799.2,862,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619125,500591.00
05/23/2019 09:45,2,0.793,ACTIVE,213.51,339.65,60.006,1558619104,"201051344001203","174011545737251",29.10,19.00,0,328.22,350.47,23.4,20.6,0.172,1298625.9,1298625.9,863,0,0,0,L,1122011218,1,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619125,500592.00
05/23/2019 09:45,2,0.770,ACTIVE,213.06,339.65,60.001,1558619104,"201051344001230","174011545737251",29.34,18.30,0,327.02,348.96,22.9,20.2,0.177,1294425.0,1294425.0,869,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619126,500593.00
05/23/2019 09:45,2,0.773,ACTIVE,212.83,339.04,59.953,1558619104,"201051344000646","174011545737251",29.70,18.30,0,328.22,349.56,23.3,20.5,0.177,1288190.8,1288190.8,863,0,0,0,L,1122011218,1,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619127,500594.00
05/23/2019 09:45,2,0.775,ACTIVE,213.06,338.14,59.996,1558619104,"201051344000867","174011545737251",29.20,19.00,0,329.43,348.66,22.9,20.2,0.159,1285953.3,1285953.3,862,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619128,500595.00
05/23/2019 09:45,2,0.748,ACTIVE,213.51,341.45,60.043,1558619104,"201051344000633","174011545737251",29.82,18.30,0,330.03,350.17,22.6,19.9,0.172,1283296.8,1283296.8,865,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619129,500596.00
05/23/2019 09:45,2,0.801,ACTIVE,212.83,340.55,60.038,1558619104,"201051344000955","174011545737251",29.62,18.00,0,327.32,349.26,24.0,21.3,0.172,1308493.7,1308493.7,863,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619130,500597.00
05/23/2019 09:45,2,0.770,ACTIVE,213.06,339.65,60.006,1558619104,"201051344000648","174011545737251",29.02,17.30,0,330.03,348.96,22.6,19.9,0.172,1298191.5,1298191.5,863,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619131,500598.00
05/23/2019 09:45,2,0.760,ACTIVE,213.29,339.95,60.001,1558619104,"201051344000645","174011545737251",29.16,17.80,0,330.33,349.56,22.5,19.8,0.168,1303296.7,1303296.7,862,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619132,500599.00
05/23/2019 09:45,2,0.791,ACTIVE,213.06,340.25,60.012,1558619104,"201051344000569","174011545737251",28.94,17.50,0,329.13,349.56,23.2,20.5,0.172,1319683.8,1319683.8,866,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619133,500600.00
05/23/2019 09:45,2,0.828,ACTIVE,213.29,342.95,60.022,1558619104,"179051228000119","174011545737251",29.40,19.50,0,330.63,352.27,24.7,21.9,0.177,106387.1,106387.1,870,0,0,0,L,46974696,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558619134,500601.00
05/23/2019 10:00,2,1.029,ACTIVE,213.51,342.95,60.022,1558620004,"201051344000579","174011545737251",29.72,18.70,0,330.03,355.58,31.0,28.0,0.230,1319883.9,1319883.9,865,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620005,500602.00
05/23/2019 10:00,2,1.066,ACTIVE,213.51,341.75,60.012,1558620004,"201051344001025","174011545737251",29.54,17.80,0,330.03,355.58,31.9,28.9,0.243,1302902.6,1302902.6,863,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620006,500603.00
05/23/2019 10:00,2,1.043,ACTIVE,213.74,342.35,60.049,1558620004,"201051344001093","174011545737251",29.62,18.00,0,329.73,355.58,31.3,28.3,0.234,1286197.0,1286197.0,867,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620007,500604.00
05/23/2019 10:00,2,0.998,ACTIVE,213.74,342.35,60.001,1558620004,"201051344000458","174011545737251",29.42,18.70,0,330.03,354.97,29.8,26.8,0.234,1302368.2,1302368.2,865,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620008,500605.00
05/23/2019 10:00,2,1.074,ACTIVE,213.29,341.45,60.022,1558620004,"201051344000890","174011545737251",29.44,19.30,0,328.22,355.28,32.1,29.0,0.243,1301098.9,1301098.9,865,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620009,500606.00
05/23/2019 10:00,2,1.027,ACTIVE,213.74,341.75,59.990,1558620004,"201051344000988","174011545737251",18.96,17.00,0,329.13,350.77,19.8,17.2,0.150,999955.4,999955.4,864,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620009,500607.00
05/23/2019 10:00,2,1.037,ACTIVE,214.19,342.95,60.033,1558620004,"201051344000582","174011545737251",29.18,17.50,0,330.93,356.18,30.7,27.7,0.239,1279458.9,1279458.9,863,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620010,500608.00
05/23/2019 10:00,2,1.025,ACTIVE,213.74,342.65,60.059,1558620004,"201051344000868","174011545737251",29.32,16.70,0,327.62,355.28,30.5,27.5,0.234,1287884.0,1287884.0,864,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620011,500609.00
05/23/2019 10:00,2,0.990,ACTIVE,214.19,343.85,59.964,1558620004,"201051344000576","174011545737251",29.60,17.30,0,329.73,356.18,29.7,26.8,0.225,1305560.9,1305560.9,868,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620012,500610.00
05/23/2019 10:00,2,1.012,ACTIVE,213.96,343.25,60.001,1558620004,"201051344001158","174011545737251",29.14,17.30,0,329.73,355.88,29.9,27.0,0.239,1282356.1,1282356.1,867,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620013,500611.00
05/23/2019 10:00,2,1.012,ACTIVE,213.96,342.95,60.049,1558620004,"201051344000917","174011545737251",29.82,18.30,0,329.73,355.58,30.6,27.6,0.234,1296021.1,1296021.1,868,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620014,500612.00
05/23/2019 10:00,2,1.062,ACTIVE,213.96,339.65,60.033,1558620004,"201051344000417","174011545737251",19.32,18.70,0,328.82,348.36,20.8,18.1,0.155,1035876.9,1035876.9,865,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620015,500613.00
05/23/2019 10:00,2,1.023,ACTIVE,213.74,343.25,60.049,1558620004,"201051344000685","174011545737251",29.26,17.80,0,329.13,355.58,30.4,27.4,0.247,1302455.7,1302455.7,867,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620016,500614.00
05/23/2019 10:00,2,1.049,ACTIVE,213.96,342.65,60.043,1558620004,"201051344000651","174011545737251",29.32,17.50,0,330.33,355.88,31.2,28.2,0.239,1295724.8,1295724.8,865,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620017,500615.00
05/23/2019 10:00,2,1.016,ACTIVE,213.29,342.35,60.054,1558620004,"201051344000594","174011545737251",29.46,19.30,0,327.32,355.58,30.4,27.4,0.230,1307512.1,1307512.1,866,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620018,500616.00
05/23/2019 10:00,2,1.012,ACTIVE,213.74,343.85,60.028,1558620004,"201051344000469","174011545737251",29.60,16.00,0,328.52,356.18,30.4,27.4,0.243,1287584.8,1287584.8,866,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620019,500617.00
05/23/2019 10:00,2,1.068,ACTIVE,213.96,343.55,60.028,1558620004,"201051344000585","174011545737251",29.84,17.80,0,329.73,355.58,32.3,29.3,0.256,1309450.7,1309450.7,865,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620020,500618.00
05/23/2019 10:00,2,0.992,ACTIVE,214.41,344.45,60.022,1558620004,"201051344000853","174011545737251",29.80,17.50,0,331.23,356.48,30.0,27.0,0.225,1310864.6,1310864.6,864,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620021,500619.00
05/23/2019 10:00,2,1.012,ACTIVE,213.74,342.35,59.985,1558620004,"201051344001145","174011545737251",29.66,17.50,0,330.33,355.58,30.5,27.5,0.234,1310707.8,1310707.8,864,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620022,500620.00
05/23/2019 10:00,2,1.045,ACTIVE,213.96,342.65,60.038,1558620004,"201051344000438","174011545737251",29.62,18.70,0,330.63,355.28,31.4,28.4,0.239,1303999.9,1303999.9,862,0,0,0,L,1122011218,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620023,500621.00
