ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 10:00,2,1.076,ACTIVE,213.51,341.45,60.017,1558620004,"201051344001135","174011545737251",29.10,17.80,0,329.73,354.97,31.8,28.7,0.234,1290859.6,1290859.6,862,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620024,500622.00
05/23/2019 10:00,2,0.980,ACTIVE,213.74,342.95,60.091,1558620004,"201051344000983","174011545737251",30.10,17.80,0,329.13,355.28,29.9,27.0,0.225,1308805.2,1308805.2,863,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620025,500623.00
05/23/2019 10:00,2,1.045,ACTIVE,213.74,342.05,60.043,1558620004,"201051344001203","174011545737251",29.50,18.70,0,328.82,356.18,31.2,28.2,0.239,1298632.2,1298632.2,864,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620026,500624.00
05/23/2019 10:00,2,1.021,ACTIVE,213.51,340.85,60.038,1558620004,"201051344001230","174011545737251",29.48,18.00,0,326.12,354.67,30.5,27.5,0.234,1294431.1,1294431.1,870,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620027,500625.00
05/23/2019 10:00,2,1.031,ACTIVE,213.29,342.35,60.017,1558620004,"201051344000646","174011545737251",29.50,18.30,0,327.62,354.97,30.9,27.9,0.239,1288197.0,1288197.0,864,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620028,500626.00
05/23/2019 10:00,2,1.008,ACTIVE,213.96,342.05,60.049,1558620004,"201051344000867","174011545737251",29.54,18.70,0,328.22,354.97,30.2,27.3,0.225,1285959.4,1285959.4,863,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620029,500627.00
05/23/2019 10:00,2,1.006,ACTIVE,214.19,344.15,60.038,1558620004,"201051344000633","174011545737251",29.36,18.70,0,329.43,357.38,29.9,26.9,0.230,1283302.8,1283302.8,866,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620029,500628.00
05/23/2019 10:00,2,1.062,ACTIVE,213.29,342.05,60.006,1558620004,"201051344000955","174011545737251",29.24,18.00,0,328.22,354.67,31.5,28.5,0.247,1308500.0,1308500.0,864,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620030,500629.00
05/23/2019 10:00,2,0.982,ACTIVE,213.96,342.95,60.054,1558620004,"201051344000648","174011545737251",29.70,17.00,0,329.13,355.58,29.6,26.7,0.230,1298197.4,1298197.4,864,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620031,500630.00
05/23/2019 10:00,2,0.990,ACTIVE,214.19,343.25,59.996,1558620004,"201051344000645","174011545737251",29.44,17.50,0,330.63,355.88,29.5,26.6,0.225,1303302.6,1303302.6,863,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620032,500631.00
05/23/2019 10:00,2,1.016,ACTIVE,213.74,343.25,60.059,1558620004,"201051344000569","174011545737251",29.28,17.30,0,329.73,356.48,30.2,27.2,0.234,1319689.9,1319689.9,867,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620033,500632.00
05/23/2019 10:00,2,1.051,ACTIVE,214.19,347.46,60.022,1558620004,"179051228000119","174011545737251",29.84,19.50,0,330.03,358.88,31.8,28.8,0.234,106393.5,106393.5,871,0,0,0,L,46974696,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620034,500633.00
05/23/2019 10:15,2,0.561,ACTIVE,213.29,337.24,60.028,1558620904,"201051344000579","174011545737251",28.86,18.70,0,331.23,356.78,16.4,13.9,0.102,1319889.5,1319889.5,866,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620906,500634.00
05/23/2019 10:15,2,0.547,ACTIVE,213.29,336.94,60.028,1558620904,"201051344001025","174011545737251",28.88,17.50,0,329.73,357.08,16.0,13.5,0.102,1302908.3,1302908.3,864,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620907,500635.00
05/23/2019 10:15,2,0.549,ACTIVE,213.51,337.24,60.017,1558620904,"201051344001093","174011545737251",28.53,18.00,0,329.73,356.48,15.9,13.4,0.097,1286202.7,1286202.7,868,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620907,500636.00
05/23/2019 10:15,2,0.514,ACTIVE,213.06,336.64,60.028,1558620904,"201051344000458","174011545737251",29.22,18.70,0,330.63,356.18,15.2,12.8,0.097,1302373.5,1302373.5,866,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620908,500637.00
05/23/2019 10:15,2,0.564,ACTIVE,213.06,336.34,60.049,1558620904,"201051344000890","174011545737251",28.67,19.00,0,329.13,356.78,16.4,13.9,0.097,1301104.7,1301104.7,866,0,0,0,L,1122011218,1,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620909,500638.00
05/23/2019 10:15,2,0.520,ACTIVE,213.06,337.24,60.022,1558620904,"201051344000988","174011545737251",18.33,17.00,0,331.23,353.17,9.7,7.4,0.062,999958.8,999958.8,865,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620910,500639.00
05/23/2019 10:15,2,0.535,ACTIVE,213.96,337.84,60.033,1558620904,"201051344000582","174011545737251",28.53,17.30,0,329.73,357.68,15.5,13.0,0.102,1279464.3,1279464.3,864,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620911,500640.00
05/23/2019 10:15,2,0.545,ACTIVE,213.06,336.94,60.054,1558620904,"201051344000868","174011545737251",28.15,16.70,0,330.33,357.38,15.6,13.1,0.097,1287889.5,1287889.5,865,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620912,500641.00
05/23/2019 10:15,2,0.535,ACTIVE,213.51,339.04,60.017,1558620904,"201051344000576","174011545737251",27.99,17.00,0,330.63,357.38,15.2,12.7,0.097,1305566.3,1305566.3,869,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620913,500642.00
05/23/2019 10:15,2,0.525,ACTIVE,213.06,337.54,59.996,1558620904,"201051344001158","174011545737251",28.47,17.00,0,330.63,357.68,15.2,12.7,0.102,1282361.4,1282361.4,868,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620914,500643.00
05/23/2019 10:15,2,0.535,ACTIVE,213.51,337.54,60.028,1558620904,"201051344000917","174011545737251",28.45,18.30,0,329.13,356.18,15.4,13.0,0.093,1296026.6,1296026.6,869,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620915,500644.00
05/23/2019 10:15,2,0.572,ACTIVE,213.51,336.34,60.017,1558620904,"201051344000417","174011545737251",18.53,18.30,0,329.73,350.17,10.7,8.4,0.066,1035880.5,1035880.5,866,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620916,500645.00
05/23/2019 10:15,2,0.525,ACTIVE,213.74,338.44,59.985,1558620904,"201051344000685","174011545737251",28.51,17.80,0,330.03,357.08,15.2,12.8,0.102,1302461.1,1302461.1,868,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620917,500646.00
05/23/2019 10:15,2,0.537,ACTIVE,213.51,337.84,60.065,1558620904,"201051344000651","174011545737251",29.16,17.30,0,329.73,357.38,15.8,13.4,0.102,1295730.4,1295730.4,866,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620918,500647.00
05/23/2019 10:15,2,0.533,ACTIVE,212.83,337.54,60.022,1558620904,"201051344000594","174011545737251",28.94,19.00,0,328.82,356.78,15.7,13.2,0.102,1307517.5,1307517.5,867,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620919,500648.00
05/23/2019 10:15,2,0.547,ACTIVE,213.06,338.14,60.012,1558620904,"201051344000469","174011545737251",28.43,16.00,0,330.33,357.98,15.8,13.3,0.106,1287590.2,1287590.2,867,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620919,500649.00
05/23/2019 10:15,2,0.586,ACTIVE,213.51,338.74,60.022,1558620904,"201051344000585","174011545737251",28.39,17.50,0,329.13,357.38,16.9,14.4,0.115,1309456.5,1309456.5,866,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620920,500650.00
05/23/2019 10:15,2,0.535,ACTIVE,213.29,338.44,60.091,1558620904,"201051344000853","174011545737251",28.47,17.30,0,332.43,358.58,15.5,13.0,0.097,1310869.9,1310869.9,865,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620921,500651.00
05/23/2019 10:15,2,0.518,ACTIVE,213.74,338.44,60.022,1558620904,"201051344001145","174011545737251",29.02,17.50,0,330.63,356.78,15.3,12.8,0.102,1310713.1,1310713.1,865,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620922,500652.00
05/23/2019 10:15,2,0.555,ACTIVE,213.51,338.14,60.033,1558620904,"201051344000438","174011545737251",28.67,18.70,0,330.03,356.48,16.1,13.6,0.097,1304005.5,1304005.5,863,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620923,500653.00
05/23/2019 10:15,2,0.566,ACTIVE,213.06,336.94,60.038,1558620904,"201051344001135","174011545737251",28.80,17.80,0,328.82,355.88,16.5,14.0,0.102,1290865.2,1290865.2,863,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620924,500654.00
05/23/2019 10:15,2,0.545,ACTIVE,213.06,337.54,60.033,1558620904,"201051344000983","174011545737251",28.57,17.50,0,330.33,357.08,15.8,13.3,0.097,1308810.5,1308810.5,864,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620925,500655.00
05/23/2019 10:15,2,0.523,ACTIVE,213.51,337.24,60.017,1558620904,"201051344001203","174011545737251",29.82,18.70,0,330.33,358.28,15.8,13.4,0.102,1298637.7,1298637.7,865,0,0,0,L,1122011218,1,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620926,500656.00
05/23/2019 10:15,2,0.545,ACTIVE,213.29,336.34,60.017,1558620904,"201051344001230","174011545737251",28.27,18.00,0,327.62,355.28,15.6,13.1,0.097,1294436.5,1294436.5,871,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620927,500657.00
05/23/2019 10:15,2,0.541,ACTIVE,213.06,337.84,60.006,1558620904,"201051344000646","174011545737251",29.22,18.30,0,328.82,356.18,16.0,13.5,0.102,1288202.5,1288202.5,865,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620928,500658.00
05/23/2019 10:15,2,0.543,ACTIVE,213.29,336.64,60.012,1558620904,"201051344000867","174011545737251",28.63,18.30,0,330.33,356.18,15.8,13.3,0.102,1285964.7,1285964.7,864,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620929,500659.00
05/23/2019 10:15,2,0.541,ACTIVE,213.51,339.65,60.033,1558620904,"201051344000633","174011545737251",28.82,18.30,0,331.53,359.18,15.8,13.3,0.097,1283308.1,1283308.1,867,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620930,500660.00
05/23/2019 10:15,2,0.568,ACTIVE,213.06,336.94,60.017,1558620904,"201051344000955","174011545737251",29.02,18.00,0,327.62,356.48,16.8,14.3,0.106,1308505.7,1308505.7,865,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620931,500661.00
05/23/2019 10:15,2,0.541,ACTIVE,213.06,338.14,60.028,1558620904,"201051344000648","174011545737251",28.75,16.70,0,331.53,356.78,15.8,13.3,0.102,1298202.7,1298202.7,865,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620931,500662.00
05/23/2019 10:15,2,0.531,ACTIVE,213.51,337.84,60.022,1558620904,"201051344000645","174011545737251",28.37,17.50,0,331.83,357.38,15.3,12.8,0.097,1303307.8,1303307.8,864,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620932,500663.00
05/23/2019 10:15,2,0.551,ACTIVE,213.06,338.14,60.065,1558620904,"201051344000569","174011545737251",28.59,17.30,0,330.93,357.08,16.0,13.5,0.102,1319695.2,1319695.2,868,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620933,500664.00
05/23/2019 10:15,2,0.592,ACTIVE,213.29,341.15,60.038,1558620904,"179051228000119","174011545737251",28.94,19.30,0,332.43,361.59,17.4,14.9,0.102,106399.2,106399.2,872,0,0,0,L,46974696,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558620934,500665.00
05/23/2019 10:30,2,0.885,ACTIVE,213.29,341.15,60.006,1558621804,"201051344000579","174011545737251",29.94,17.80,0,330.03,354.07,26.9,24.0,0.199,1319894.2,1319894.2,867,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621805,500666.00
05/23/2019 10:30,2,0.898,ACTIVE,213.29,339.95,59.985,1558621804,"201051344001025","174011545737251",29.76,17.00,0,329.43,354.37,27.2,24.3,0.203,1302913.1,1302913.1,865,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621806,500667.00
05/23/2019 10:30,2,0.873,ACTIVE,213.51,341.45,60.017,1558621804,"201051344001093","174011545737251",29.78,17.30,0,330.03,353.17,26.4,23.5,0.190,1286207.3,1286207.3,869,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621807,500668.00
05/23/2019 10:30,2,0.854,ACTIVE,213.06,340.55,60.012,1558621804,"201051344000458","174011545737251",29.72,17.50,0,329.43,352.87,25.8,22.9,0.199,1302378.0,1302378.0,867,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621808,500669.00
05/23/2019 10:30,2,0.906,ACTIVE,213.29,340.55,60.001,1558621804,"201051344000890","174011545737251",29.80,18.30,0,328.22,353.47,27.4,24.5,0.199,1301109.5,1301109.5,867,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621809,500670.00
05/23/2019 10:30,2,0.873,ACTIVE,213.06,339.95,60.006,1558621804,"201051344000988","174011545737251",19.08,16.00,0,328.82,349.86,16.9,14.4,0.128,999961.5,999961.5,866,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621810,500671.00
05/23/2019 10:30,2,0.883,ACTIVE,213.74,341.75,60.006,1558621804,"201051344000582","174011545737251",29.34,16.70,0,329.73,354.07,26.3,23.4,0.199,1279468.9,1279468.9,865,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621811,500672.00
05/23/2019 10:30,2,0.885,ACTIVE,213.06,341.45,59.990,1558621804,"201051344000868","174011545737251",29.50,16.00,0,328.82,353.77,26.5,23.6,0.199,1287894.1,1287894.1,866,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621812,500673.00
05/23/2019 10:30,2,0.850,ACTIVE,213.51,342.65,60.022,1558621804,"201051344000576","174011545737251",29.88,16.30,0,330.33,354.37,25.8,23.0,0.194,1305570.7,1305570.7,870,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621813,500674.00
05/23/2019 10:30,2,0.875,ACTIVE,213.29,341.45,60.001,1558621804,"201051344001158","174011545737251",29.14,16.30,0,330.03,354.07,25.9,23.1,0.199,1282365.9,1282365.9,869,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621814,500675.00
05/23/2019 10:30,2,0.861,ACTIVE,213.74,341.45,59.996,1558621804,"201051344000917","174011545737251",29.64,17.50,0,328.82,353.47,25.9,23.1,0.194,1296031.1,1296031.1,870,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621814,500676.00
05/23/2019 10:30,2,0.910,ACTIVE,213.51,338.74,60.006,1558621804,"201051344000417","174011545737251",19.52,17.80,0,329.43,347.16,18.0,15.5,0.133,1035883.5,1035883.5,867,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621815,500677.00
05/23/2019 10:30,2,0.867,ACTIVE,213.74,342.05,60.012,1558621804,"201051344000685","174011545737251",29.58,17.30,0,329.13,354.07,26.0,23.2,0.208,1302465.6,1302465.6,869,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621816,500678.00
05/23/2019 10:30,2,0.895,ACTIVE,213.51,341.45,60.038,1558621804,"201051344000651","174011545737251",29.70,16.30,0,329.43,354.07,26.9,24.1,0.199,1295735.0,1295735.0,867,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621817,500679.00
05/23/2019 10:30,2,0.873,ACTIVE,212.61,340.85,60.006,1558621804,"201051344000594","174011545737251",29.82,18.30,0,328.52,353.47,26.4,23.6,0.199,1307522.1,1307522.1,868,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621818,500680.00
05/23/2019 10:30,2,0.873,ACTIVE,213.29,341.45,59.959,1558621804,"201051344000469","174011545737251",29.90,15.00,0,329.13,354.07,26.5,23.6,0.199,1287594.9,1287594.9,868,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621819,500681.00
05/23/2019 10:30,2,0.922,ACTIVE,213.74,341.45,59.990,1558621804,"201051344000585","174011545737251",29.98,17.00,0,329.43,354.07,28.1,25.1,0.212,1309461.5,1309461.5,867,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621820,500682.00
05/23/2019 10:30,2,0.873,ACTIVE,213.74,341.75,59.990,1558621804,"201051344000853","174011545737251",29.52,16.30,0,331.53,354.97,26.1,23.3,0.190,1310874.5,1310874.5,866,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621821,500683.00
05/23/2019 10:30,2,0.859,ACTIVE,213.74,340.85,60.001,1558621804,"201051344001145","174011545737251",29.76,16.70,0,330.63,353.77,25.9,23.1,0.194,1310717.6,1310717.6,866,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621822,500684.00
05/23/2019 10:30,2,0.879,ACTIVE,213.51,341.45,60.001,1558621804,"201051344000438","174011545737251",30.36,17.80,0,330.03,354.07,27.1,24.2,0.199,1304010.3,1304010.3,864,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621823,500685.00
05/23/2019 10:30,2,0.904,ACTIVE,213.29,340.55,60.001,1558621804,"201051344001135","174011545737251",30.10,17.00,0,328.22,353.77,27.6,24.7,0.194,1290870.1,1290870.1,864,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621824,500686.00
05/23/2019 10:30,2,0.885,ACTIVE,213.29,340.85,60.001,1558621804,"201051344000983","174011545737251",29.14,16.70,0,329.43,353.47,26.2,23.4,0.194,1308815.2,1308815.2,865,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621825,500687.00
05/23/2019 10:30,2,0.881,ACTIVE,213.51,340.85,59.985,1558621804,"201051344001203","174011545737251",29.94,18.00,0,330.03,354.67,26.8,23.9,0.203,1298642.4,1298642.4,866,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621826,500688.00
05/23/2019 10:30,2,0.867,ACTIVE,213.29,339.65,59.990,1558621804,"201051344001230","174011545737251",29.70,17.30,0,327.02,352.57,26.1,23.2,0.199,1294441.1,1294441.1,872,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621826,500689.00
05/23/2019 10:30,2,0.885,ACTIVE,213.06,341.15,59.959,1558621804,"201051344000646","174011545737251",30.00,17.50,0,329.43,353.47,26.9,24.1,0.194,1288207.2,1288207.2,866,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621827,500690.00
05/23/2019 10:30,2,0.875,ACTIVE,213.29,339.34,59.975,1558621804,"201051344000867","174011545737251",29.86,17.80,0,327.92,353.17,26.5,23.6,0.194,1285969.4,1285969.4,865,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621828,500691.00
05/23/2019 10:30,2,0.875,ACTIVE,213.74,342.65,59.985,1558621804,"201051344000633","174011545737251",29.40,17.80,0,330.33,354.97,26.1,23.3,0.194,1283312.7,1283312.7,868,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621829,500692.00
05/23/2019 10:30,2,0.900,ACTIVE,213.06,340.55,59.975,1558621804,"201051344000955","174011545737251",30.22,17.00,0,327.32,353.17,27.6,24.7,0.217,1308510.5,1308510.5,866,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621830,500693.00
05/23/2019 10:30,2,0.873,ACTIVE,213.29,340.85,59.980,1558621804,"201051344000648","174011545737251",29.56,16.00,0,330.03,353.77,26.2,23.3,0.194,1298207.3,1298207.3,866,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621831,500694.00
05/23/2019 10:30,2,0.859,ACTIVE,213.51,341.75,59.996,1558621804,"201051344000645","174011545737251",29.72,17.00,0,330.63,354.67,25.9,23.1,0.190,1303312.3,1303312.3,865,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621832,500695.00
05/23/2019 10:30,2,0.879,ACTIVE,213.06,340.55,59.990,1558621804,"201051344000569","174011545737251",29.92,16.00,0,330.03,353.77,26.6,23.8,0.203,1319699.9,1319699.9,869,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621833,500696.00
05/23/2019 10:30,2,0.916,ACTIVE,213.51,344.45,59.980,1558621804,"179051228000119","174011545737251",30.16,18.30,0,330.93,356.78,28.0,25.1,0.194,106404.3,106404.3,873,0,0,0,L,46974696,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558621834,500697.00
05/23/2019 10:45,2,1.057,ACTIVE,213.29,342.95,60.012,1558622704,"201051344000579","174011545737251",29.64,17.50,0,331.23,364.59,31.8,28.7,0.239,1319902.0,1319902.0,868,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622705,500698.00
05/23/2019 10:45,2,1.074,ACTIVE,213.51,342.35,59.990,1558622704,"201051344001025","174011545737251",29.66,16.70,0,330.33,366.40,32.3,29.3,0.252,1302921.1,1302921.1,866,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622706,500699.00
05/23/2019 10:45,2,1.039,ACTIVE,213.74,342.95,60.006,1558622704,"201051344001093","174011545737251",29.64,17.30,0,330.33,365.49,31.2,28.2,0.234,1286215.1,1286215.1,870,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622707,500700.00
05/23/2019 10:45,2,1.023,ACTIVE,213.29,342.35,60.028,1558622704,"201051344000458","174011545737251",29.64,17.50,0,330.03,363.39,30.8,27.8,0.234,1302385.5,1302385.5,868,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622708,500701.00
05/23/2019 10:45,2,1.070,ACTIVE,213.51,342.05,60.012,1558622704,"201051344000890","174011545737251",29.92,18.00,0,329.43,365.49,32.5,29.4,0.247,1301117.5,1301117.5,868,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622709,500702.00
05/23/2019 10:45,2,1.041,ACTIVE,213.29,341.75,59.980,1558622704,"201051344000988","174011545737251",19.32,15.50,0,330.33,357.08,20.4,17.7,0.159,999966.3,999966.3,867,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622710,500703.00
05/23/2019 10:45,2,1.055,ACTIVE,214.19,343.55,60.006,1558622704,"201051344000582","174011545737251",29.36,16.30,0,329.43,366.10,31.4,28.4,0.247,1279476.6,1279476.6,866,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622711,500704.00
05/23/2019 10:45,2,1.068,ACTIVE,213.29,343.25,60.012,1558622704,"201051344000868","174011545737251",29.46,15.50,0,329.73,364.29,31.9,28.9,0.247,1287901.8,1287901.8,867,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622712,500705.00
05/23/2019 10:45,2,1.029,ACTIVE,213.96,344.15,60.012,1558622704,"201051344000576","174011545737251",30.00,16.00,0,330.63,364.89,31.3,28.3,0.243,1305578.2,1305578.2,871,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622713,500706.00
05/23/2019 10:45,2,1.066,ACTIVE,213.51,343.55,60.006,1558622704,"201051344001158","174011545737251",29.08,15.80,0,330.03,364.89,31.4,28.4,0.247,1282373.4,1282373.4,870,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622714,500707.00
05/23/2019 10:45,2,1.039,ACTIVE,213.74,342.95,60.006,1558622704,"201051344000917","174011545737251",29.74,17.30,0,328.52,365.49,31.3,28.3,0.243,1296038.7,1296038.7,871,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622715,500708.00
05/23/2019 10:45,2,1.100,ACTIVE,213.74,340.25,60.001,1558622704,"201051344000417","174011545737251",19.52,17.80,0,328.82,355.88,21.8,19.1,0.159,1035888.6,1035888.6,868,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622716,500709.00
05/23/2019 10:45,2,1.062,ACTIVE,213.96,343.55,60.012,1558622704,"201051344000685","174011545737251",29.40,16.70,0,329.13,365.49,31.6,28.6,0.265,1302473.2,1302473.2,870,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622717,500710.00
05/23/2019 10:45,2,1.088,ACTIVE,213.74,343.85,60.006,1558622704,"201051344000651","174011545737251",29.88,16.30,0,330.63,365.80,33.0,29.9,0.256,1295742.9,1295742.9,868,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622717,500711.00
05/23/2019 10:45,2,1.090,ACTIVE,213.06,342.95,59.985,1558622704,"201051344000594","174011545737251",29.48,18.00,0,328.82,363.69,32.6,29.5,0.256,1307529.8,1307529.8,869,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622718,500712.00
05/23/2019 10:45,2,1.084,ACTIVE,213.51,343.85,60.001,1558622704,"201051344000469","174011545737251",29.84,14.30,0,328.82,365.19,32.8,29.7,0.261,1287602.6,1287602.6,869,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622719,500713.00
05/23/2019 10:45,2,1.135,ACTIVE,213.96,344.15,60.038,1558622704,"201051344000585","174011545737251",30.20,16.70,0,329.43,366.40,34.7,31.6,0.274,1309469.6,1309469.6,868,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622720,500714.00
05/23/2019 10:45,2,1.100,ACTIVE,214.19,345.06,60.006,1558622704,"201051344000853","174011545737251",29.64,16.00,0,331.53,365.49,33.0,30.0,0.256,1310882.1,1310882.1,867,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622721,500715.00
05/23/2019 10:45,2,1.070,ACTIVE,213.96,343.25,59.996,1558622704,"201051344001145","174011545737251",30.06,16.70,0,330.93,366.10,32.6,29.6,0.252,1310725.3,1310725.3,867,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622722,500716.00
05/23/2019 10:45,2,1.123,ACTIVE,213.74,342.95,60.043,1558622704,"201051344000438","174011545737251",29.96,17.80,0,330.03,365.49,34.1,31.0,0.265,1304018.2,1304018.2,865,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622723,500717.00
05/23/2019 10:45,2,1.146,ACTIVE,213.29,342.35,60.012,1558622704,"201051344001135","174011545737251",30.06,17.00,0,328.22,365.19,35.0,31.8,0.265,1290878.2,1290878.2,865,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622724,500718.00
05/23/2019 10:45,2,1.109,ACTIVE,213.29,343.85,60.049,1558622704,"201051344000983","174011545737251",30.22,16.00,0,329.43,363.99,34.0,30.9,0.270,1308822.8,1308822.8,866,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622725,500719.00
05/23/2019 10:45,2,1.156,ACTIVE,213.74,342.65,60.006,1558622704,"201051344001203","174011545737251",29.62,18.00,0,329.73,366.70,34.7,31.6,0.270,1298650.2,1298650.2,867,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622726,500720.00
05/23/2019 10:45,2,1.121,ACTIVE,213.29,342.35,60.012,1558622704,"201051344001230","174011545737251",29.90,17.00,0,327.62,364.29,34.0,30.8,0.274,1294448.8,1294448.8,873,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622727,500721.00
05/23/2019 10:45,2,1.152,ACTIVE,213.29,343.55,60.006,1558622704,"201051344000646","174011545737251",30.22,17.50,0,328.22,365.19,35.3,32.1,0.274,1288215.1,1288215.1,867,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622728,500722.00
05/23/2019 10:45,2,1.166,ACTIVE,213.51,343.55,60.001,1558622704,"201051344000867","174011545737251",29.90,17.50,0,329.13,363.09,35.4,32.2,0.270,1285977.1,1285977.1,866,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622729,500723.00
05/23/2019 10:45,2,1.150,ACTIVE,213.96,345.96,60.012,1558622704,"201051344000633","174011545737251",30.18,17.80,0,330.03,364.59,35.2,32.0,0.278,1283320.3,1283320.3,869,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622730,500724.00
05/23/2019 10:45,2,1.213,ACTIVE,213.29,343.85,60.012,1558622704,"201051344000955","174011545737251",29.90,17.00,0,327.62,364.59,36.7,33.5,0.287,1308518.5,1308518.5,867,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622731,500725.00
05/23/2019 10:45,2,1.174,ACTIVE,213.74,344.45,60.006,1558622704,"201051344000648","174011545737251",30.06,15.80,0,329.43,364.29,35.8,32.6,0.287,1298214.8,1298214.8,867,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622732,500726.00
05/23/2019 10:45,2,1.199,ACTIVE,213.96,345.36,60.012,1558622704,"201051344000645","174011545737251",29.68,16.70,0,330.33,364.89,36.1,32.9,0.278,1303319.8,1303319.8,866,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622733,500727.00
05/23/2019 10:45,2,1.225,ACTIVE,213.51,345.36,60.006,1558622704,"201051344000569","174011545737251",30.02,15.50,0,330.63,364.89,37.3,34.0,0.301,1319707.6,1319707.6,870,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622733,500728.00
05/23/2019 10:45,2,1.266,ACTIVE,213.74,348.96,60.001,1558622704,"179051228000119","174011545737251",30.42,17.80,0,330.63,367.30,39.0,35.7,0.305,106412.3,106412.3,874,0,0,0,L,46974696,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558622734,500729.00
05/23/2019 11:00,2,3.307,ACTIVE,216.67,353.17,60.043,1558623604,"201051344000579","174011545737251",30.81,19.50,0,330.63,389.24,103.2,97.7,0.491,1319916.8,1319916.8,869,0,0,0,L,1122011218,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623605,500730.00
05/23/2019 11:00,2,3.492,ACTIVE,215.32,346.86,60.033,1558623604,"201051344001025","174011545737251",30.57,18.70,0,330.33,389.84,108.2,102.5,0.491,1302936.5,1302936.5,867,0,0,0,L,1122011218,1,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623606,500731.00
05/23/2019 11:00,2,3.451,ACTIVE,215.54,347.46,60.038,1558623604,"201051344001093","174011545737251",30.30,19.00,0,329.43,388.34,105.9,100.3,0.482,1286230.1,1286230.1,871,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623607,500732.00
05/23/2019 11:00,2,3.264,ACTIVE,216.45,350.47,60.038,1558623604,"201051344000458","174011545737251",30.73,20.00,0,330.93,387.44,101.5,96.1,0.460,1302399.8,1302399.8,869,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623608,500733.00
05/23/2019 11:00,2,3.498,ACTIVE,215.32,347.46,60.001,1558623604,"201051344000890","174011545737251",30.22,20.00,0,329.43,387.74,107.1,101.4,0.491,1301132.9,1301132.9,869,0,0,0,L,1122011218,1,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623609,500734.00
05/23/2019 11:00,2,3.420,ACTIVE,216.45,357.38,60.054,1558623604,"201051344000988","174011545737251",20.02,15.80,0,330.33,384.13,69.3,64.9,0.575,999975.8,999975.8,868,0,0,0,L,1122011218,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623610,500735.00
05/23/2019 11:00,2,3.434,ACTIVE,216.45,348.66,60.043,1558623604,"201051344000582","174011545737251",30.67,18.30,0,330.33,388.94,106.7,101.0,0.495,1279491.6,1279491.6,867,0,0,0,L,1122011218,1,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623611,500736.00
05/23/2019 11:00,2,3.438,ACTIVE,216.00,348.96,60.033,1558623604,"201051344000868","174011545737251",30.47,17.30,0,330.93,389.24,106.1,100.5,0.486,1287916.6,1287916.6,868,0,0,0,L,1122011218,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623612,500737.00
05/23/2019 11:00,2,3.359,ACTIVE,216.90,351.97,60.054,1558623604,"201051344000576","174011545737251",30.57,17.50,0,331.23,389.54,104.1,98.5,0.473,1305592.7,1305592.7,872,0,0,0,L,1122011218,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623613,500738.00
05/23/2019 11:00,2,3.439,ACTIVE,216.90,351.07,60.049,1558623604,"201051344001158","174011545737251",30.28,17.30,0,330.93,390.14,105.4,99.8,0.482,1282388.1,1282388.1,871,0,0,0,L,1122011218,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623614,500739.00
05/23/2019 11:00,2,3.473,ACTIVE,216.00,348.96,60.070,1558623604,"201051344000917","174011545737251",30.55,19.50,0,329.73,387.44,107.4,101.7,0.499,1296053.7,1296053.7,872,0,0,0,L,1122011218,1,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623615,500740.00
05/23/2019 11:00,2,3.584,ACTIVE,215.77,354.67,60.043,1558623604,"201051344000417","174011545737251",19.72,19.00,0,330.03,382.93,71.7,67.2,0.583,1035898.5,1035898.5,869,0,0,0,L,1122011218,1,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623615,500741.00
05/23/2019 11:00,2,3.520,ACTIVE,215.54,349.86,60.043,1558623604,"201051344000685","174011545737251",29.92,18.70,0,330.03,387.74,106.6,101.0,0.513,1302488.3,1302488.3,871,0,0,0,L,1122011218,1,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623616,500742.00
05/23/2019 11:00,2,3.562,ACTIVE,216.22,349.26,60.054,1558623604,"201051344000651","174011545737251",30.42,18.70,0,331.23,388.64,109.8,104.1,0.495,1295758.4,1295758.4,869,0,0,0,L,1122011218,1,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623617,500743.00
05/23/2019 11:00,2,3.418,ACTIVE,215.54,348.96,60.043,1558623604,"201051344000594","174011545737251",30.30,20.30,0,329.43,387.44,104.9,99.3,0.477,1307544.7,1307544.7,870,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623618,500744.00
05/23/2019 11:00,2,3.352,ACTIVE,216.67,351.37,60.054,1558623604,"201051344000469","174011545737251",30.73,15.50,0,330.93,390.44,104.2,98.7,0.482,1287617.4,1287617.4,870,0,0,0,L,1122011218,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623619,500745.00
05/23/2019 11:00,2,3.514,ACTIVE,216.22,348.96,60.043,1558623604,"201051344000585","174011545737251",30.71,18.30,0,330.63,388.34,109.3,103.6,0.517,1309485.4,1309485.4,869,0,0,0,L,1122011218,1,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623620,500746.00
05/23/2019 11:00,2,3.305,ACTIVE,217.13,350.17,60.049,1558623604,"201051344000853","174011545737251",30.75,17.80,0,332.43,389.54,102.9,97.4,0.468,1310896.9,1310896.9,868,0,0,0,L,1122011218,1,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623621,500747.00
05/23/2019 11:00,2,3.420,ACTIVE,215.54,348.06,60.028,1558623604,"201051344001145","174011545737251",30.45,18.30,0,330.63,387.74,105.5,100.0,0.495,1310740.4,1310740.4,868,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623622,500748.00
05/23/2019 11:00,2,3.445,ACTIVE,215.77,348.06,60.038,1558623604,"201051344000438","174011545737251",30.81,20.00,0,330.33,389.54,107.5,101.8,0.486,1304033.7,1304033.7,866,0,0,0,L,1122011218,1,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623623,500749.00
05/23/2019 11:00,2,3.486,ACTIVE,215.77,347.46,60.075,1558623604,"201051344001135","174011545737251",30.47,19.50,0,329.13,386.83,107.6,101.9,0.491,1290893.8,1290893.8,866,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623624,500750.00
05/23/2019 11:00,2,3.285,ACTIVE,216.45,349.56,60.043,1558623604,"201051344000983","174011545737251",30.42,17.50,0,330.63,389.24,101.2,95.8,0.473,1308837.6,1308837.6,867,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623625,500751.00
05/23/2019 11:00,2,3.445,ACTIVE,216.00,348.36,60.049,1558623604,"201051344001203","174011545737251",30.71,20.70,0,330.93,388.34,107.2,101.5,0.486,1298665.8,1298665.8,868,0,0,0,L,1122011218,1,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623626,500752.00
05/23/2019 11:00,2,3.396,ACTIVE,215.32,347.76,60.043,1558623604,"201051344001230","174011545737251",30.61,19.00,0,328.52,385.93,105.4,99.8,0.491,1294464.1,1294464.1,874,0,0,0,L,1122011218,1,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623627,500753.00
05/23/2019 11:00,2,3.412,ACTIVE,215.32,347.76,60.043,1558623604,"201051344000646","174011545737251",30.67,19.50,0,328.82,388.04,105.9,100.3,0.499,1288230.6,1288230.6,868,0,0,0,L,1122011218,1,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623627,500754.00
05/23/2019 11:00,2,3.277,ACTIVE,216.22,347.16,60.049,1558623604,"201051344000867","174011545737251",30.55,20.30,0,330.63,385.93,101.5,96.0,0.433,1285992.1,1285992.1,867,0,0,0,L,1122011218,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623628,500755.00
05/23/2019 11:00,2,3.271,ACTIVE,216.22,351.07,60.043,1558623604,"201051344000633","174011545737251",30.43,20.70,0,331.23,388.34,100.9,95.4,0.468,1283335.2,1283335.2,870,0,0,0,L,1122011218,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623629,500756.00
05/23/2019 11:00,2,3.404,ACTIVE,215.32,347.76,60.033,1558623604,"201051344000955","174011545737251",30.67,19.30,0,328.82,387.14,105.8,100.1,0.495,1308534.2,1308534.2,868,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623630,500757.00
05/23/2019 11:00,2,3.184,ACTIVE,216.22,350.47,60.033,1558623604,"201051344000648","174011545737251",30.57,17.00,0,330.93,389.24,98.6,93.2,0.464,1298229.5,1298229.5,868,0,0,0,L,1122011218,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623631,500758.00
05/23/2019 11:00,2,3.268,ACTIVE,216.67,349.26,60.043,1558623604,"201051344000645","174011545737251",30.18,18.00,0,331.53,389.24,99.8,94.4,0.455,1303334.7,1303334.7,867,0,0,0,L,1122011218,1,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623632,500759.00
05/23/2019 11:00,2,3.266,ACTIVE,216.45,349.86,60.038,1558623604,"201051344000569","174011545737251",30.36,17.00,0,331.83,389.54,100.4,94.9,0.473,1319722.6,1319722.6,871,0,0,0,L,1122011218,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623633,500760.00
05/23/2019 11:00,2,3.311,ACTIVE,216.45,354.67,60.028,1558623604,"179051228000119","174011545737251",30.49,19.80,0,332.73,395.25,102.3,96.8,0.486,106427.7,106427.7,875,0,0,0,L,46974696,1,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558623634,500761.00
05/23/2019 11:15,2,1.037,ACTIVE,213.74,343.55,60.033,1558624504,"201051344000579","174011545737251",30.04,19.30,0,319.51,387.74,31.6,28.6,0.239,1319930.5,1319930.5,870,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624505,500762.00
05/23/2019 11:15,2,1.084,ACTIVE,213.29,341.45,60.038,1558624504,"201051344001025","174011545737251",29.64,18.00,0,319.21,387.74,32.6,29.5,0.243,1302950.7,1302950.7,868,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624506,500763.00
05/23/2019 11:15,2,1.047,ACTIVE,213.51,341.45,60.017,1558624504,"201051344001093","174011545737251",29.82,18.00,0,319.21,386.53,31.6,28.6,0.234,1286244.0,1286244.0,872,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624507,500764.00
