ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 11:15,2,1.012,ACTIVE,213.74,342.95,60.028,1558624504,"201051344000458","174011545737251",29.66,19.50,0,319.51,386.23,30.4,27.4,0.239,1302413.1,1302413.1,870,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624508,500765.00
05/23/2019 11:15,2,1.098,ACTIVE,213.06,341.15,60.033,1558624504,"201051344000890","174011545737251",29.36,19.50,0,320.11,386.23,32.7,29.6,0.239,1301146.9,1301146.9,870,0,0,0,L,1122011218,1,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624509,500766.00
05/23/2019 11:15,2,1.039,ACTIVE,213.51,342.05,60.028,1558624504,"201051344000988","174011545737251",19.20,16.00,0,333.33,385.33,20.2,17.6,0.164,999984.5,999984.5,869,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624510,500767.00
05/23/2019 11:15,2,1.049,ACTIVE,213.96,342.05,60.022,1558624504,"201051344000582","174011545737251",29.70,17.30,0,318.91,388.04,31.6,28.6,0.243,1279505.3,1279505.3,868,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624511,500768.00
05/23/2019 11:15,2,1.047,ACTIVE,213.51,343.25,60.033,1558624504,"201051344000868","174011545737251",29.68,16.30,0,318.91,387.74,31.5,28.5,0.243,1287930.1,1287930.1,869,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624512,500769.00
05/23/2019 11:15,2,1.020,ACTIVE,214.19,344.76,60.028,1558624504,"201051344000576","174011545737251",29.52,17.30,0,318.00,388.94,30.5,27.5,0.239,1305606.0,1305606.0,873,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624513,500770.00
05/23/2019 11:15,2,1.025,ACTIVE,213.74,344.15,60.033,1558624504,"201051344001158","174011545737251",29.72,17.00,0,317.10,388.94,30.9,27.9,0.247,1282401.5,1282401.5,872,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624514,500771.00
05/23/2019 11:15,2,1.031,ACTIVE,213.51,341.15,60.028,1558624504,"201051344000917","174011545737251",30.02,18.00,0,321.01,386.23,31.4,28.4,0.243,1296067.2,1296067.2,873,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624514,500772.00
05/23/2019 11:15,2,1.104,ACTIVE,213.51,338.14,60.028,1558624504,"201051344000417","174011545737251",19.36,19.30,0,330.33,383.53,21.7,19.0,0.159,1035907.5,1035907.5,870,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624515,500773.00
05/23/2019 11:15,2,1.049,ACTIVE,213.51,341.45,60.022,1558624504,"201051344000685","174011545737251",28.92,17.80,0,319.81,385.63,30.8,27.8,0.261,1302501.6,1302501.6,872,0,0,0,L,1122011218,1,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624516,500774.00
05/23/2019 11:15,2,1.088,ACTIVE,213.74,342.35,60.028,1558624504,"201051344000651","174011545737251",29.36,17.50,0,319.81,386.53,32.4,29.4,0.252,1295772.3,1295772.3,870,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624517,500775.00
05/23/2019 11:15,2,1.043,ACTIVE,213.51,342.95,60.022,1558624504,"201051344000594","174011545737251",29.68,20.00,0,319.81,386.23,31.4,28.4,0.239,1307558.1,1307558.1,871,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624518,500776.00
05/23/2019 11:15,2,1.045,ACTIVE,213.96,344.15,60.038,1558624504,"201051344000469","174011545737251",29.74,15.00,0,316.80,388.94,31.5,28.4,0.247,1287630.8,1287630.8,871,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624519,500777.00
05/23/2019 11:15,2,1.111,ACTIVE,213.74,342.65,60.022,1558624504,"201051344000585","174011545737251",30.06,17.80,0,319.81,386.83,33.8,30.7,0.265,1309499.5,1309499.5,870,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624520,500778.00
05/23/2019 11:15,2,1.047,ACTIVE,213.96,344.45,60.033,1558624504,"201051344000853","174011545737251",29.30,17.30,0,319.81,388.34,31.1,28.0,0.239,1310910.1,1310910.1,869,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624521,500779.00
05/23/2019 11:15,2,1.029,ACTIVE,213.96,342.65,60.028,1558624504,"201051344001145","174011545737251",30.22,17.50,0,320.41,386.23,31.5,28.5,0.243,1310753.8,1310753.8,869,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624522,500780.00
05/23/2019 11:15,2,1.082,ACTIVE,214.19,342.95,60.033,1558624504,"201051344000438","174011545737251",29.82,19.30,0,319.21,386.23,32.7,29.7,0.252,1304047.5,1304047.5,867,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624523,500781.00
05/23/2019 11:15,2,1.105,ACTIVE,213.74,342.05,60.022,1558624504,"201051344001135","174011545737251",29.90,17.80,0,319.81,386.53,33.5,30.4,0.252,1290907.7,1290907.7,867,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624524,500782.00
05/23/2019 11:15,2,1.037,ACTIVE,213.29,342.65,60.017,1558624504,"201051344000983","174011545737251",29.70,16.70,0,320.71,387.74,31.2,28.2,0.247,1308850.7,1308850.7,868,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624525,500783.00
05/23/2019 11:15,2,1.076,ACTIVE,213.96,342.05,60.038,1558624504,"201051344001203","174011545737251",29.76,20.00,0,318.61,386.53,32.5,29.4,0.261,1298679.5,1298679.5,869,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624526,500784.00
05/23/2019 11:15,2,1.053,ACTIVE,213.51,341.45,60.033,1558624504,"201051344001230","174011545737251",29.82,18.30,0,317.40,385.03,31.9,28.8,0.247,1294477.5,1294477.5,875,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624526,500785.00
05/23/2019 11:15,2,1.088,ACTIVE,213.29,342.65,59.980,1558624504,"201051344000646","174011545737251",29.78,18.00,0,318.91,386.53,32.8,29.7,0.274,1288244.2,1288244.2,869,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624527,500786.00
05/23/2019 11:15,2,1.039,ACTIVE,213.74,342.35,60.028,1558624504,"201051344000867","174011545737251",29.88,20.00,0,321.01,384.73,31.5,28.5,0.230,1286005.2,1286005.2,868,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624528,500787.00
05/23/2019 11:15,2,1.037,ACTIVE,213.96,345.06,60.033,1558624504,"201051344000633","174011545737251",29.56,19.30,0,317.70,388.34,31.1,28.1,0.239,1283348.2,1283348.2,871,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624529,500788.00
05/23/2019 11:15,2,1.098,ACTIVE,213.06,341.75,60.033,1558624504,"201051344000955","174011545737251",29.82,18.00,0,319.51,385.63,33.2,30.1,0.261,1308547.9,1308547.9,869,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624530,500789.00
05/23/2019 11:15,2,1.021,ACTIVE,213.51,342.65,59.980,1558624504,"201051344000648","174011545737251",29.90,16.70,0,318.30,388.34,30.9,27.9,0.243,1298242.3,1298242.3,869,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624531,500790.00
05/23/2019 11:15,2,1.020,ACTIVE,213.96,343.25,60.028,1558624504,"201051344000645","174011545737251",29.78,17.30,0,320.41,387.74,30.8,27.8,0.230,1303347.6,1303347.6,868,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624532,500791.00
05/23/2019 11:15,2,1.045,ACTIVE,213.51,343.25,60.038,1558624504,"201051344000569","174011545737251",29.84,15.80,0,318.91,388.04,31.6,28.6,0.247,1319735.7,1319735.7,872,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624533,500792.00
05/23/2019 11:15,2,1.096,ACTIVE,213.74,347.46,59.990,1558624504,"179051228000119","174011545737251",29.84,19.00,0,318.61,394.65,33.1,30.0,0.243,106441.1,106441.1,876,0,0,0,L,46974696,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558624534,500793.00
05/23/2019 11:30,2,1.740,ACTIVE,214.64,350.77,60.017,1558625404,"201051344000579","174011545737251",30.45,18.30,0,331.23,371.51,53.7,49.9,0.429,1319938.8,1319938.8,871,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625405,500794.00
05/23/2019 11:30,2,1.814,ACTIVE,214.64,349.86,60.017,1558625404,"201051344001025","174011545737251",30.30,17.30,0,327.62,372.41,55.7,51.8,0.446,1302959.3,1302959.3,869,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625406,500795.00
05/23/2019 11:30,2,1.742,ACTIVE,214.64,350.47,60.017,1558625404,"201051344001093","174011545737251",30.38,17.50,0,327.92,370.90,53.6,49.8,0.429,1286252.3,1286252.3,873,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625407,500796.00
05/23/2019 11:30,2,1.713,ACTIVE,214.64,350.47,60.049,1558625404,"201051344000458","174011545737251",30.06,18.00,0,331.23,370.90,52.2,48.4,0.429,1302421.1,1302421.1,871,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625408,500797.00
05/23/2019 11:30,2,1.799,ACTIVE,214.19,349.26,60.012,1558625404,"201051344000890","174011545737251",30.38,18.30,0,327.62,371.51,55.4,51.5,0.442,1301155.5,1301155.5,871,0,0,0,L,1122011218,1,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625408,500798.00
05/23/2019 11:30,2,1.748,ACTIVE,214.41,348.36,60.038,1558625404,"201051344000988","174011545737251",19.78,15.50,0,330.93,362.79,35.0,31.9,0.283,999989.6,999989.6,870,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625409,500799.00
05/23/2019 11:30,2,1.758,ACTIVE,215.09,351.67,60.012,1558625404,"201051344000582","174011545737251",30.30,16.30,0,329.73,372.71,54.0,50.2,0.446,1279513.6,1279513.6,869,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625410,500800.00
05/23/2019 11:30,2,1.748,ACTIVE,214.19,351.07,60.017,1558625404,"201051344000868","174011545737251",30.28,15.80,0,330.93,371.81,53.6,49.8,0.429,1287938.4,1287938.4,870,0,0,0,L,1122011218,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625411,500801.00
05/23/2019 11:30,2,1.725,ACTIVE,214.87,352.27,60.022,1558625404,"201051344000576","174011545737251",30.00,16.30,0,332.13,372.71,52.4,48.7,0.424,1305614.0,1305614.0,874,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625412,500802.00
05/23/2019 11:30,2,1.736,ACTIVE,214.41,351.67,60.017,1558625404,"201051344001158","174011545737251",30.16,16.00,0,331.53,373.01,53.1,49.3,0.446,1282409.6,1282409.6,873,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625413,500803.00
05/23/2019 11:30,2,1.746,ACTIVE,214.87,350.77,60.017,1558625404,"201051344000917","174011545737251",30.08,17.30,0,328.22,371.81,53.2,49.4,0.438,1296075.4,1296075.4,874,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625414,500804.00
05/23/2019 11:30,2,1.801,ACTIVE,214.64,345.06,60.012,1558625404,"201051344000417","174011545737251",20.00,18.30,0,328.22,359.48,36.5,33.3,0.292,1035913.0,1035913.0,871,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625415,500805.00
05/23/2019 11:30,2,1.760,ACTIVE,214.64,350.17,60.012,1558625404,"201051344000685","174011545737251",29.88,17.30,0,327.62,371.51,53.3,49.5,0.455,1302509.7,1302509.7,873,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625416,500806.00
05/23/2019 11:30,2,1.811,ACTIVE,214.87,350.77,60.033,1558625404,"201051344000651","174011545737251",30.20,17.00,0,329.43,372.71,55.4,51.5,0.438,1295780.7,1295780.7,871,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625417,500807.00
05/23/2019 11:30,2,1.734,ACTIVE,213.74,349.86,60.017,1558625404,"201051344000594","174011545737251",30.32,19.30,0,328.82,370.90,53.3,49.5,0.424,1307566.3,1307566.3,872,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625418,500808.00
05/23/2019 11:30,2,1.727,ACTIVE,214.87,351.67,60.017,1558625404,"201051344000469","174011545737251",30.43,14.30,0,330.93,372.11,53.2,49.4,0.442,1287639.1,1287639.1,872,0,0,0,L,1122011218,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625419,500809.00
05/23/2019 11:30,2,1.826,ACTIVE,214.87,350.77,60.022,1558625404,"201051344000585","174011545737251",30.38,17.00,0,329.13,373.31,56.2,52.4,0.455,1309508.2,1309508.2,871,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625420,500810.00
05/23/2019 11:30,2,1.705,ACTIVE,215.09,351.37,60.001,1558625404,"201051344000853","174011545737251",30.51,16.30,0,332.43,373.01,52.7,49.0,0.415,1310918.3,1310918.3,870,0,0,0,L,1122011218,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625420,500811.00
05/23/2019 11:30,2,1.723,ACTIVE,214.64,349.86,60.012,1558625404,"201051344001145","174011545737251",30.36,16.70,0,331.53,371.81,53.0,49.2,0.433,1310762.0,1310762.0,870,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625421,500812.00
05/23/2019 11:30,2,1.768,ACTIVE,214.87,350.17,60.012,1558625404,"201051344000438","174011545737251",30.67,18.30,0,330.03,371.81,55.0,51.2,0.429,1304056.0,1304056.0,868,0,0,0,L,1122011218,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625422,500813.00
05/23/2019 11:30,2,1.803,ACTIVE,214.41,349.56,60.012,1558625404,"201051344001135","174011545737251",30.32,17.00,0,328.82,372.41,55.4,51.5,0.446,1290916.4,1290916.4,868,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625423,500814.00
05/23/2019 11:30,2,1.688,ACTIVE,214.41,350.77,60.022,1558625404,"201051344000983","174011545737251",30.45,16.00,0,329.73,372.11,52.1,48.3,0.433,1308858.9,1308858.9,869,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625424,500815.00
05/23/2019 11:30,2,1.777,ACTIVE,214.64,350.17,60.028,1558625404,"201051344001203","174011545737251",30.02,19.30,0,330.03,372.41,54.0,50.2,0.438,1298688.0,1298688.0,870,0,0,0,L,1122011218,1,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625425,500816.00
05/23/2019 11:30,2,1.725,ACTIVE,214.19,348.36,60.006,1558625404,"201051344001230","174011545737251",30.24,17.50,0,326.72,370.60,52.8,49.0,0.433,1294485.7,1294485.7,876,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625426,500817.00
05/23/2019 11:30,2,1.775,ACTIVE,214.19,350.17,60.017,1558625404,"201051344000646","174011545737251",30.16,17.30,0,326.42,372.11,54.2,50.4,0.446,1288252.8,1288252.8,870,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625427,500818.00
05/23/2019 11:30,2,1.699,ACTIVE,214.64,349.86,60.022,1558625404,"201051344000867","174011545737251",30.24,19.30,0,330.63,370.30,52.0,48.3,0.415,1286013.4,1286013.4,869,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625428,500819.00
05/23/2019 11:30,2,1.676,ACTIVE,214.64,351.37,60.022,1558625404,"201051344000633","174011545737251",30.36,18.30,0,331.83,372.41,51.5,47.8,0.420,1283356.4,1283356.4,872,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625429,500820.00
05/23/2019 11:30,2,1.777,ACTIVE,214.19,348.96,60.033,1558625404,"201051344000955","174011545737251",30.16,17.50,0,327.62,371.81,54.3,50.5,0.446,1308556.6,1308556.6,870,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625430,500821.00
05/23/2019 11:30,2,1.662,ACTIVE,214.41,349.26,60.012,1558625404,"201051344000648","174011545737251",30.10,16.00,0,331.53,372.41,50.7,47.0,0.415,1298250.5,1298250.5,870,0,0,0,L,1122011218,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625431,500822.00
05/23/2019 11:30,2,1.650,ACTIVE,214.64,350.17,60.022,1558625404,"201051344000645","174011545737251",30.30,16.70,0,331.23,372.41,50.7,47.0,0.407,1303355.7,1303355.7,869,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625432,500823.00
05/23/2019 11:30,2,1.678,ACTIVE,214.41,351.07,60.017,1558625404,"201051344000569","174011545737251",30.28,15.30,0,330.93,372.41,51.5,47.7,0.420,1319744.0,1319744.0,873,0,0,0,L,1122011218,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625433,500824.00
05/23/2019 11:30,2,1.693,ACTIVE,214.87,354.97,60.017,1558625404,"179051228000119","174011545737251",30.67,18.00,0,332.13,375.11,52.6,48.9,0.433,106449.8,106449.8,877,0,0,0,L,46974696,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558625433,500825.00
05/23/2019 11:45,2,1.867,ACTIVE,214.87,352.27,60.012,1558626304,"201051344000579","174011545737251",30.28,18.70,0,332.13,375.41,57.3,53.3,0.460,1319951.1,1319951.1,872,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626306,500826.00
05/23/2019 11:45,2,1.914,ACTIVE,214.64,350.17,60.033,1558626304,"201051344001025","174011545737251",30.55,17.30,0,331.83,376.62,59.2,55.2,0.473,1302972.0,1302972.0,870,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626306,500827.00
05/23/2019 11:45,2,1.848,ACTIVE,214.87,352.27,60.028,1558626304,"201051344001093","174011545737251",30.51,17.50,0,330.93,375.71,57.2,53.3,0.451,1286264.5,1286264.5,874,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626307,500828.00
05/23/2019 11:45,2,1.818,ACTIVE,214.64,351.67,60.059,1558626304,"201051344000458","174011545737251",30.16,18.00,0,333.03,374.51,55.6,51.7,0.451,1302433.0,1302433.0,872,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626308,500829.00
05/23/2019 11:45,2,1.893,ACTIVE,214.41,350.17,60.038,1558626304,"201051344000890","174011545737251",30.51,18.70,0,330.33,375.11,58.5,54.5,0.464,1301168.1,1301168.1,872,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626309,500830.00
05/23/2019 11:45,2,1.869,ACTIVE,214.64,349.26,60.033,1558626304,"201051344000988","174011545737251",19.64,15.50,0,332.73,365.19,37.2,34.0,0.305,999997.5,999997.5,871,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626310,500831.00
05/23/2019 11:45,2,1.859,ACTIVE,215.09,352.57,60.028,1558626304,"201051344000582","174011545737251",30.28,16.30,0,331.83,376.01,57.0,53.1,0.464,1279525.8,1279525.8,870,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626311,500832.00
05/23/2019 11:45,2,1.867,ACTIVE,214.41,351.37,60.049,1558626304,"201051344000868","174011545737251",30.06,15.50,0,331.53,375.41,56.8,52.9,0.460,1287950.6,1287950.6,871,0,0,0,L,1122011218,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626312,500833.00
05/23/2019 11:45,2,1.832,ACTIVE,215.09,353.47,60.043,1558626304,"201051344000576","174011545737251",30.06,16.30,0,333.93,376.31,55.8,51.9,0.455,1305626.0,1305626.0,875,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626313,500834.00
05/23/2019 11:45,2,1.842,ACTIVE,214.87,352.87,60.043,1558626304,"201051344001158","174011545737251",30.18,16.00,0,332.73,376.31,56.3,52.4,0.468,1282421.7,1282421.7,874,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626314,500835.00
05/23/2019 11:45,2,1.832,ACTIVE,214.87,351.67,60.012,1558626304,"201051344000917","174011545737251",30.32,17.30,0,331.23,374.51,56.2,52.4,0.460,1296087.4,1296087.4,875,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626315,500836.00
05/23/2019 11:45,2,1.918,ACTIVE,214.64,346.26,60.043,1558626304,"201051344000417","174011545737251",19.84,18.30,0,330.93,361.59,38.6,35.3,0.301,1035921.1,1035921.1,872,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626316,500837.00
05/23/2019 11:45,2,1.855,ACTIVE,214.64,351.67,60.038,1558626304,"201051344000685","174011545737251",29.98,17.30,0,331.23,374.51,56.4,52.5,0.482,1302521.8,1302521.8,874,0,0,0,L,1122011218,1,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626317,500838.00
05/23/2019 11:45,2,1.914,ACTIVE,215.09,351.67,60.070,1558626304,"201051344000651","174011545737251",30.24,17.00,0,332.73,376.31,58.7,54.7,0.464,1295793.3,1295793.3,872,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626318,500839.00
05/23/2019 11:45,2,1.863,ACTIVE,214.19,351.67,60.043,1558626304,"201051344000594","174011545737251",30.04,19.00,0,329.73,374.51,56.7,52.8,0.455,1307578.5,1307578.5,873,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626318,500840.00
05/23/2019 11:45,2,1.848,ACTIVE,214.87,352.57,60.049,1558626304,"201051344000469","174011545737251",30.42,14.30,0,332.73,377.22,56.9,53.0,0.477,1287651.2,1287651.2,873,0,0,0,L,1122011218,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626319,500841.00
05/23/2019 11:45,2,1.941,ACTIVE,215.09,352.57,60.075,1558626304,"201051344000585","174011545737251",30.40,17.00,0,332.13,376.31,59.8,55.8,0.491,1309521.1,1309521.1,872,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626320,500842.00
05/23/2019 11:45,2,1.830,ACTIVE,215.32,353.17,60.043,1558626304,"201051344000853","174011545737251",30.55,16.30,0,334.54,376.01,56.7,52.8,0.451,1310930.4,1310930.4,871,0,0,0,L,1122011218,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626321,500843.00
05/23/2019 11:45,2,1.850,ACTIVE,214.64,351.67,60.038,1558626304,"201051344001145","174011545737251",30.24,16.30,0,331.53,374.81,56.7,52.8,0.464,1310774.1,1310774.1,871,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626322,500844.00
05/23/2019 11:45,2,1.906,ACTIVE,214.87,351.67,60.038,1558626304,"201051344000438","174011545737251",30.40,18.70,0,331.53,375.41,58.7,54.7,0.460,1304068.6,1304068.6,869,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626323,500845.00
05/23/2019 11:45,2,1.928,ACTIVE,214.41,351.37,60.043,1558626304,"201051344001135","174011545737251",30.40,16.70,0,331.23,375.71,59.4,55.4,0.477,1290929.1,1290929.1,869,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626324,500846.00
05/23/2019 11:45,2,1.846,ACTIVE,214.64,351.37,60.038,1558626304,"201051344000983","174011545737251",30.22,15.80,0,332.43,375.41,56.5,52.6,0.464,1308870.9,1308870.9,870,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626325,500847.00
05/23/2019 11:45,2,1.908,ACTIVE,214.64,350.77,60.038,1558626304,"201051344001203","174011545737251",30.26,19.30,0,332.73,375.71,58.5,54.6,0.473,1298700.4,1298700.4,871,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626326,500848.00
05/23/2019 11:45,2,1.838,ACTIVE,214.41,350.47,60.049,1558626304,"201051344001230","174011545737251",30.65,17.50,0,326.42,373.01,57.1,53.2,0.468,1294497.9,1294497.9,877,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626327,500849.00
05/23/2019 11:45,2,1.896,ACTIVE,214.41,351.37,60.038,1558626304,"201051344000646","174011545737251",30.57,17.00,0,328.22,376.01,58.8,54.8,0.491,1288265.3,1288265.3,871,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626328,500850.00
05/23/2019 11:45,2,1.867,ACTIVE,214.64,350.77,60.038,1558626304,"201051344000867","174011545737251",30.14,19.50,0,331.23,373.91,57.0,53.1,0.446,1286025.6,1286025.6,870,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626329,500851.00
05/23/2019 11:45,2,1.855,ACTIVE,214.87,352.87,60.043,1558626304,"201051344000633","174011545737251",30.14,19.30,0,332.13,376.01,56.6,52.8,0.460,1283368.4,1283368.4,873,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626329,500852.00
05/23/2019 11:45,2,1.936,ACTIVE,214.19,350.77,60.070,1558626304,"201051344000955","174011545737251",30.28,17.50,0,328.82,374.51,59.4,55.4,0.491,1308569.2,1308569.2,871,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626331,500853.00
05/23/2019 11:45,2,1.832,ACTIVE,214.64,352.27,60.043,1558626304,"201051344000648","174011545737251",30.26,16.00,0,333.33,375.71,56.2,52.3,0.464,1298262.4,1298262.4,871,0,0,0,L,1122011218,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626332,500854.00
05/23/2019 11:45,2,1.848,ACTIVE,215.09,351.97,60.038,1558626304,"201051344000645","174011545737251",30.18,16.70,0,333.93,375.71,56.5,52.6,0.455,1303367.6,1303367.6,870,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626333,500855.00
05/23/2019 11:45,2,1.877,ACTIVE,214.64,352.27,60.043,1558626304,"201051344000569","174011545737251",30.24,15.30,0,333.03,376.01,57.6,53.6,0.464,1319756.1,1319756.1,874,0,0,0,L,1122011218,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626333,500856.00
05/23/2019 11:45,2,1.893,ACTIVE,214.87,355.88,60.054,1558626304,"179051228000119","174011545737251",30.63,17.80,0,334.84,378.72,58.7,54.7,0.482,106462.3,106462.3,878,0,0,0,L,46974696,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558626334,500857.00
05/23/2019 12:00,2,1.059,ACTIVE,213.74,342.95,60.054,1558627204,"201051344000579","174011545737251",30.00,17.50,0,333.33,376.31,32.2,29.1,0.247,1319960.1,1319960.1,873,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627205,500858.00
05/23/2019 12:00,2,1.074,ACTIVE,213.51,341.45,60.001,1558627204,"201051344001025","174011545737251",30.30,16.70,0,329.13,376.31,33.0,29.9,0.261,1302981.2,1302981.2,871,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627206,500859.00
05/23/2019 12:00,2,1.049,ACTIVE,213.51,342.95,60.054,1558627204,"201051344001093","174011545737251",30.22,16.70,0,330.93,375.71,32.2,29.1,0.243,1286273.3,1286273.3,875,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627207,500860.00
05/23/2019 12:00,2,1.020,ACTIVE,213.74,342.65,60.054,1558627204,"201051344000458","174011545737251",29.62,17.30,0,332.73,375.11,30.6,27.7,0.239,1302441.5,1302441.5,873,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627208,500861.00
05/23/2019 12:00,2,1.096,ACTIVE,213.29,341.45,60.049,1558627204,"201051344000890","174011545737251",29.64,17.80,0,329.13,375.71,32.9,29.9,0.247,1301177.2,1301177.2,873,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627209,500862.00
05/23/2019 12:00,2,1.039,ACTIVE,213.74,341.75,60.054,1558627204,"201051344000988","174011545737251",19.34,15.00,0,332.43,365.80,20.4,17.7,0.164,1000003.0,1000003.0,872,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627210,500863.00
05/23/2019 12:00,2,1.045,ACTIVE,213.96,343.55,60.054,1558627204,"201051344000582","174011545737251",29.78,15.80,0,331.53,376.31,31.6,28.5,0.243,1279534.7,1279534.7,871,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627211,500864.00
05/23/2019 12:00,2,1.043,ACTIVE,213.51,342.65,60.049,1558627204,"201051344000868","174011545737251",29.70,15.30,0,331.83,376.01,31.4,28.4,0.239,1287959.3,1287959.3,872,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627212,500865.00
05/23/2019 12:00,2,1.000,ACTIVE,213.96,344.15,60.049,1558627204,"201051344000576","174011545737251",30.20,15.50,0,333.03,376.62,30.6,27.6,0.234,1305634.5,1305634.5,876,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627213,500866.00
05/23/2019 12:00,2,1.020,ACTIVE,213.74,343.25,60.049,1558627204,"201051344001158","174011545737251",29.76,15.50,0,333.33,376.62,30.8,27.8,0.243,1282430.3,1282430.3,875,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627214,500867.00
05/23/2019 12:00,2,1.021,ACTIVE,213.51,342.05,60.043,1558627204,"201051344000917","174011545737251",29.96,17.00,0,330.03,374.51,31.0,28.0,0.239,1296096.0,1296096.0,876,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627214,500868.00
05/23/2019 12:00,2,1.090,ACTIVE,213.51,339.95,60.054,1558627204,"201051344000417","174011545737251",19.48,17.80,0,331.23,363.09,21.5,18.8,0.155,1035926.9,1035926.9,873,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627215,500869.00
05/23/2019 12:00,2,1.025,ACTIVE,213.51,342.35,60.054,1558627204,"201051344000685","174011545737251",29.82,16.70,0,330.63,374.81,31.1,28.1,0.256,1302530.4,1302530.4,875,0,0,0,L,1122011218,1,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627216,500870.00
05/23/2019 12:00,2,1.037,ACTIVE,213.51,342.65,60.043,1558627204,"201051344000651","174011545737251",30.34,16.00,0,332.43,375.71,31.9,28.9,0.243,1295802.3,1295802.3,873,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627217,500871.00
05/23/2019 12:00,2,1.016,ACTIVE,213.29,342.35,60.054,1558627204,"201051344000594","174011545737251",30.14,18.30,0,330.63,374.51,31.0,28.0,0.234,1307587.2,1307587.2,874,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627218,500872.00
05/23/2019 12:00,2,1.006,ACTIVE,213.74,342.95,60.054,1558627204,"201051344000469","174011545737251",30.40,13.70,0,331.53,376.31,31.0,28.0,0.247,1287659.9,1287659.9,874,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627219,500873.00
05/23/2019 12:00,2,1.080,ACTIVE,213.74,342.95,60.038,1558627204,"201051344000585","174011545737251",30.08,16.30,0,331.53,377.52,32.9,29.9,0.252,1309530.3,1309530.3,873,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627220,500874.00
05/23/2019 12:00,2,1.000,ACTIVE,213.96,344.15,60.049,1558627204,"201051344000853","174011545737251",30.08,15.50,0,333.93,376.01,30.5,27.5,0.234,1310939.0,1310939.0,872,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627221,500875.00
05/23/2019 12:00,2,1.016,ACTIVE,213.51,342.05,60.049,1558627204,"201051344001145","174011545737251",29.88,16.00,0,332.13,375.11,30.8,27.8,0.243,1310782.7,1310782.7,872,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627222,500876.00
05/23/2019 12:00,2,1.027,ACTIVE,213.51,342.05,60.054,1558627204,"201051344000438","174011545737251",30.47,17.80,0,330.63,377.22,31.7,28.7,0.243,1304077.6,1304077.6,870,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627223,500877.00
05/23/2019 12:00,2,1.074,ACTIVE,213.06,340.25,60.017,1558627204,"201051344001135","174011545737251",29.76,16.00,0,329.13,376.31,32.4,29.3,0.247,1290938.2,1290938.2,870,0,0,0,L,1122011218,1,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627224,500878.00
05/23/2019 12:00,2,0.990,ACTIVE,213.51,342.65,60.049,1558627204,"201051344000983","174011545737251",30.08,15.30,0,331.83,376.01,30.2,27.2,0.239,1308879.4,1308879.4,871,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627225,500879.00
05/23/2019 12:00,2,1.025,ACTIVE,213.29,340.85,60.075,1558627204,"201051344001203","174011545737251",29.86,18.30,0,330.93,376.31,31.0,28.0,0.239,1298709.2,1298709.2,872,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627226,500880.00
05/23/2019 12:00,2,0.988,ACTIVE,213.06,339.95,60.049,1558627204,"201051344001230","174011545737251",30.24,16.70,0,328.82,373.91,30.3,27.3,0.239,1294506.5,1294506.5,878,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627227,500881.00
05/23/2019 12:00,2,1.025,ACTIVE,212.83,341.75,60.043,1558627204,"201051344000646","174011545737251",30.02,16.30,0,328.52,375.71,31.2,28.2,0.256,1288274.2,1288274.2,872,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627228,500882.00
05/23/2019 12:00,2,0.988,ACTIVE,213.51,341.45,60.028,1558627204,"201051344000867","174011545737251",29.90,18.00,0,332.13,374.51,30.0,27.0,0.221,1286034.2,1286034.2,871,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627229,500883.00
05/23/2019 12:00,2,0.977,ACTIVE,213.74,344.15,60.049,1558627204,"201051344000633","174011545737251",29.80,17.80,0,332.13,376.92,29.6,26.6,0.230,1283376.9,1283376.9,874,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627230,500884.00
05/23/2019 12:00,2,1.033,ACTIVE,212.61,341.45,60.049,1558627204,"201051344000955","174011545737251",30.02,16.70,0,328.22,375.71,31.4,28.4,0.247,1308578.2,1308578.2,872,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627231,500885.00
05/23/2019 12:00,2,0.975,ACTIVE,213.51,342.05,60.043,1558627204,"201051344000648","174011545737251",29.78,15.50,0,332.73,376.62,29.4,26.5,0.230,1298270.8,1298270.8,872,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627232,500886.00
05/23/2019 12:00,2,0.973,ACTIVE,213.74,342.65,60.043,1558627204,"201051344000645","174011545737251",29.42,16.00,0,333.63,375.71,29.0,26.1,0.221,1303376.0,1303376.0,871,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627233,500887.00
05/23/2019 12:00,2,0.984,ACTIVE,213.51,342.65,60.049,1558627204,"201051344000569","174011545737251",29.74,15.00,0,333.03,376.92,29.7,26.7,0.225,1319764.7,1319764.7,875,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627234,500888.00
05/23/2019 12:00,2,1.025,ACTIVE,213.51,345.96,60.043,1558627204,"179051228000119","174011545737251",29.94,17.30,0,333.03,380.82,31.1,28.1,0.230,106471.2,106471.2,879,0,0,0,L,46974696,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558627234,500889.00
05/23/2019 12:15,2,1.002,ACTIVE,213.96,342.95,60.001,1558628104,"201051344000579","174011545737251",30.08,17.30,0,330.93,358.28,30.6,27.6,0.230,1319966.8,1319966.8,874,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628105,500890.00
05/23/2019 12:15,2,1.029,ACTIVE,213.74,341.45,59.990,1558628104,"201051344001025","174011545737251",30.08,16.00,0,329.13,357.68,31.4,28.4,0.239,1302988.1,1302988.1,872,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628106,500891.00
05/23/2019 12:15,2,1.010,ACTIVE,213.96,342.05,59.996,1558628104,"201051344001093","174011545737251",29.94,16.30,0,328.52,356.48,30.6,27.7,0.225,1286280.0,1286280.0,876,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628107,500892.00
05/23/2019 12:15,2,0.959,ACTIVE,213.74,342.05,59.996,1558628104,"201051344000458","174011545737251",30.14,17.00,0,331.23,356.48,29.4,26.4,0.225,1302448.0,1302448.0,874,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628108,500893.00
05/23/2019 12:15,2,1.033,ACTIVE,213.74,341.45,59.985,1558628104,"201051344000890","174011545737251",30.10,17.50,0,328.82,357.38,31.5,28.5,0.234,1301184.1,1301184.1,874,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628108,500894.00
05/23/2019 12:15,2,1.006,ACTIVE,213.74,342.05,60.006,1558628104,"201051344000988","174011545737251",19.06,15.00,0,330.63,352.87,19.5,16.9,0.155,1000007.1,1000007.1,873,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628109,500895.00
05/23/2019 12:15,2,1.008,ACTIVE,214.19,342.35,59.969,1558628104,"201051344000582","174011545737251",29.64,15.50,0,329.13,357.38,30.2,27.3,0.234,1279541.3,1279541.3,872,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628110,500896.00
05/23/2019 12:15,2,1.006,ACTIVE,213.74,342.95,59.996,1558628104,"201051344000868","174011545737251",29.48,15.00,0,330.33,357.38,30.1,27.1,0.230,1287965.9,1287965.9,873,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628111,500897.00
05/23/2019 12:15,2,0.967,ACTIVE,214.41,344.15,59.985,1558628104,"201051344000576","174011545737251",29.98,15.30,0,331.83,357.98,29.4,26.4,0.225,1305641.0,1305641.0,877,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628112,500898.00
05/23/2019 12:15,2,0.990,ACTIVE,213.96,342.95,60.001,1558628104,"201051344001158","174011545737251",29.42,15.30,0,331.53,357.98,29.6,26.6,0.230,1282436.8,1282436.8,876,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628113,500899.00
05/23/2019 12:15,2,0.979,ACTIVE,214.19,342.05,59.996,1558628104,"201051344000917","174011545737251",30.24,16.30,0,328.22,356.78,30.0,27.0,0.230,1296102.5,1296102.5,877,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628114,500900.00
05/23/2019 12:15,2,1.035,ACTIVE,213.96,339.04,60.028,1558628104,"201051344000417","174011545737251",19.72,17.00,0,329.13,349.56,20.7,18.1,0.146,1035931.3,1035931.3,874,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628115,500901.00
05/23/2019 12:15,2,1.000,ACTIVE,214.19,342.35,59.990,1558628104,"201051344000685","174011545737251",29.66,16.00,0,329.43,357.38,30.1,27.1,0.247,1302536.9,1302536.9,876,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628116,500902.00
05/23/2019 12:15,2,1.035,ACTIVE,214.19,342.95,59.990,1558628104,"201051344000651","174011545737251",29.54,15.50,0,329.13,357.38,30.9,27.9,0.234,1295809.1,1295809.1,874,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628117,500903.00
05/23/2019 12:15,2,0.990,ACTIVE,213.51,342.65,59.996,1558628104,"201051344000594","174011545737251",30.04,17.50,0,328.52,356.48,30.1,27.2,0.234,1307593.7,1307593.7,875,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628118,500904.00
05/23/2019 12:15,2,1.008,ACTIVE,213.96,343.85,59.985,1558628104,"201051344000469","174011545737251",29.52,13.70,0,329.43,357.38,30.2,27.2,0.239,1287666.6,1287666.6,875,0,0,0,L,1122011218,1,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628119,500905.00
05/23/2019 12:15,2,1.055,ACTIVE,214.19,342.95,60.001,1558628104,"201051344000585","174011545737251",29.98,15.80,0,328.52,357.08,32.1,29.1,0.239,1309537.3,1309537.3,874,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628120,500906.00
05/23/2019 12:15,2,0.994,ACTIVE,214.64,344.76,59.990,1558628104,"201051344000853","174011545737251",29.50,15.50,0,332.43,357.98,29.8,26.8,0.230,1310945.5,1310945.5,873,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628121,500907.00
