ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 12:15,2,0.998,ACTIVE,214.19,342.35,60.017,1558628104,"201051344001145","174011545737251",29.80,15.80,0,329.73,356.78,30.1,27.1,0.234,1310789.2,1310789.2,873,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628122,500908.00
05/23/2019 12:15,2,1.023,ACTIVE,214.19,341.75,60.012,1558628104,"201051344000438","174011545737251",30.12,17.00,0,329.13,356.78,31.3,28.3,0.239,1304084.4,1304084.4,871,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628123,500909.00
05/23/2019 12:15,2,1.045,ACTIVE,213.74,341.15,59.996,1558628104,"201051344001135","174011545737251",29.82,15.50,0,327.92,357.38,31.6,28.6,0.234,1290945.1,1290945.1,871,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628124,500910.00
05/23/2019 12:15,2,0.982,ACTIVE,213.96,342.65,59.948,1558628104,"201051344000983","174011545737251",29.92,15.30,0,330.63,356.78,29.8,26.9,0.234,1308885.9,1308885.9,872,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628125,500911.00
05/23/2019 12:15,2,1.027,ACTIVE,214.19,341.45,60.012,1558628104,"201051344001203","174011545737251",29.70,17.50,0,328.22,357.08,31.0,28.0,0.239,1298715.9,1298715.9,873,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628126,500912.00
05/23/2019 12:15,2,1.004,ACTIVE,213.74,341.75,59.996,1558628104,"201051344001230","174011545737251",29.52,16.30,0,326.12,357.08,30.1,27.1,0.230,1294513.0,1294513.0,879,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628126,500913.00
05/23/2019 12:15,2,1.014,ACTIVE,213.51,341.75,60.001,1558628104,"201051344000646","174011545737251",30.16,16.00,0,326.12,357.08,31.0,28.0,0.243,1288281.0,1288281.0,873,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628127,500914.00
05/23/2019 12:15,2,0.998,ACTIVE,214.19,342.35,60.006,1558628104,"201051344000867","174011545737251",29.52,17.30,0,330.03,356.48,29.9,26.9,0.221,1286040.7,1286040.7,872,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628128,500915.00
05/23/2019 12:15,2,0.986,ACTIVE,214.19,344.45,59.990,1558628104,"201051344000633","174011545737251",29.76,17.30,0,330.93,357.98,29.7,26.8,0.225,1283383.4,1283383.4,875,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628129,500916.00
05/23/2019 12:15,2,1.049,ACTIVE,213.51,341.75,59.996,1558628104,"201051344000955","174011545737251",29.70,16.00,0,328.52,356.78,31.6,28.6,0.247,1308585.1,1308585.1,873,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628130,500917.00
05/23/2019 12:15,2,0.975,ACTIVE,213.96,342.95,60.001,1558628104,"201051344000648","174011545737251",29.86,15.00,0,330.93,357.08,29.5,26.6,0.230,1298277.3,1298277.3,873,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628131,500918.00
05/23/2019 12:15,2,0.979,ACTIVE,214.19,343.85,60.001,1558628104,"201051344000645","174011545737251",29.58,15.80,0,330.93,357.38,29.3,26.4,0.225,1303382.4,1303382.4,872,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628132,500919.00
05/23/2019 12:15,2,0.990,ACTIVE,213.96,342.95,59.996,1558628104,"201051344000569","174011545737251",29.90,15.00,0,330.33,357.38,30.0,27.0,0.234,1319771.3,1319771.3,876,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628133,500920.00
05/23/2019 12:15,2,1.039,ACTIVE,214.19,346.86,59.985,1558628104,"179051228000119","174011545737251",29.98,17.00,0,331.83,360.08,31.6,28.6,0.234,106478.2,106478.2,880,0,0,0,L,46974696,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558628134,500921.00
05/23/2019 12:30,2,1.596,ACTIVE,214.41,349.26,59.985,1558629004,"201051344000579","174011545737251",30.49,17.00,0,331.83,375.41,49.3,45.6,0.389,1319975.3,1319975.3,875,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629005,500922.00
05/23/2019 12:30,2,1.666,ACTIVE,214.19,348.06,59.985,1558629004,"201051344001025","174011545737251",30.38,15.80,0,329.13,377.22,51.3,47.6,0.415,1302996.9,1302996.9,873,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629006,500923.00
05/23/2019 12:30,2,1.596,ACTIVE,214.19,348.66,59.985,1558629004,"201051344001093","174011545737251",30.69,16.00,0,329.13,376.01,49.6,46.0,0.389,1286288.6,1286288.6,877,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629007,500924.00
05/23/2019 12:30,2,1.557,ACTIVE,213.96,347.46,59.980,1558629004,"201051344000458","174011545737251",30.00,16.30,0,330.03,373.91,47.3,43.7,0.384,1302456.1,1302456.1,875,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629008,500925.00
05/23/2019 12:30,2,1.637,ACTIVE,213.96,347.46,59.959,1558629004,"201051344000890","174011545737251",30.53,17.00,0,328.52,376.31,50.6,46.9,0.398,1301192.9,1301192.9,875,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629008,500926.00
05/23/2019 12:30,2,1.586,ACTIVE,214.19,346.86,60.038,1558629004,"201051344000988","174011545737251",19.74,14.30,0,331.23,364.59,31.8,28.7,0.265,1000012.4,1000012.4,874,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629009,500927.00
05/23/2019 12:30,2,1.602,ACTIVE,214.64,348.66,59.990,1558629004,"201051344000582","174011545737251",30.24,15.30,0,329.43,376.62,49.1,45.5,0.398,1279549.7,1279549.7,873,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629010,500928.00
05/23/2019 12:30,2,1.568,ACTIVE,213.96,348.36,59.964,1558629004,"201051344000868","174011545737251",30.36,14.70,0,330.33,375.11,48.2,44.6,0.384,1287974.3,1287974.3,874,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629011,500929.00
05/23/2019 12:30,2,1.553,ACTIVE,214.41,350.47,59.980,1558629004,"201051344000576","174011545737251",30.14,14.70,0,331.83,375.41,47.4,43.9,0.376,1305649.2,1305649.2,878,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629012,500930.00
05/23/2019 12:30,2,1.568,ACTIVE,214.41,348.66,60.012,1558629004,"201051344001158","174011545737251",30.10,15.00,0,331.83,376.01,47.9,44.3,0.393,1282445.0,1282445.0,877,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629013,500931.00
05/23/2019 12:30,2,1.580,ACTIVE,214.41,348.36,59.964,1558629004,"201051344000917","174011545737251",30.26,16.30,0,328.52,376.01,48.5,44.9,0.389,1296110.9,1296110.9,878,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629014,500932.00
05/23/2019 12:30,2,1.674,ACTIVE,214.19,343.55,59.985,1558629004,"201051344000417","174011545737251",19.42,17.00,0,329.73,361.89,33.0,29.9,0.261,1035936.9,1035936.9,875,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629015,500933.00
05/23/2019 12:30,2,1.602,ACTIVE,214.41,348.66,59.980,1558629004,"201051344000685","174011545737251",29.80,15.80,0,329.13,375.71,48.4,44.8,0.411,1302545.3,1302545.3,877,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629016,500934.00
05/23/2019 12:30,2,1.652,ACTIVE,214.41,348.36,60.001,1558629004,"201051344000651","174011545737251",30.00,15.30,0,330.03,376.92,50.2,46.6,0.398,1295817.8,1295817.8,875,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629017,500935.00
05/23/2019 12:30,2,1.578,ACTIVE,213.51,347.76,59.964,1558629004,"201051344000594","174011545737251",30.34,17.30,0,328.82,374.81,48.4,44.8,0.384,1307602.1,1307602.1,876,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629018,500936.00
05/23/2019 12:30,2,1.574,ACTIVE,214.64,349.26,59.985,1558629004,"201051344000469","174011545737251",30.40,13.30,0,330.93,376.01,48.5,44.9,0.407,1287674.9,1287674.9,876,0,0,0,L,1122011218,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629019,500937.00
05/23/2019 12:30,2,1.676,ACTIVE,214.64,349.26,59.996,1558629004,"201051344000585","174011545737251",30.34,15.50,0,329.43,377.22,51.5,47.8,0.420,1309546.3,1309546.3,875,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629020,500938.00
05/23/2019 12:30,2,1.574,ACTIVE,214.87,350.47,60.022,1558629004,"201051344000853","174011545737251",30.24,15.00,0,333.03,375.71,48.2,44.6,0.376,1310953.9,1310953.9,874,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629021,500939.00
05/23/2019 12:30,2,1.594,ACTIVE,214.19,348.06,59.964,1558629004,"201051344001145","174011545737251",30.38,15.50,0,330.63,376.01,49.1,45.4,0.389,1310797.6,1310797.6,874,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629022,500940.00
05/23/2019 12:30,2,1.652,ACTIVE,214.41,348.66,59.990,1558629004,"201051344000438","174011545737251",30.20,16.70,0,329.73,375.71,50.6,46.9,0.402,1304093.1,1304093.1,872,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629023,500941.00
05/23/2019 12:30,2,1.660,ACTIVE,213.96,348.36,59.985,1558629004,"201051344001135","174011545737251",30.42,15.30,0,327.92,376.31,51.2,47.5,0.407,1290954.0,1290954.0,872,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629024,500942.00
05/23/2019 12:30,2,1.561,ACTIVE,214.41,348.96,59.985,1558629004,"201051344000983","174011545737251",30.49,14.70,0,330.03,375.41,48.2,44.6,0.398,1308894.3,1308894.3,873,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629024,500943.00
05/23/2019 12:30,2,1.641,ACTIVE,214.41,348.06,59.990,1558629004,"201051344001203","174011545737251",30.42,17.30,0,330.33,376.62,50.5,46.9,0.411,1298724.6,1298724.6,874,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629025,500944.00
05/23/2019 12:30,2,1.625,ACTIVE,214.19,347.76,59.964,1558629004,"201051344001230","174011545737251",30.06,16.00,0,326.72,374.21,49.5,45.9,0.402,1294521.5,1294521.5,880,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629027,500945.00
05/23/2019 12:30,2,1.664,ACTIVE,213.74,348.96,59.985,1558629004,"201051344000646","174011545737251",30.10,15.80,0,328.22,376.62,50.8,47.1,0.415,1288289.7,1288289.7,874,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629027,500946.00
05/23/2019 12:30,2,1.615,ACTIVE,214.41,347.76,59.975,1558629004,"201051344000867","174011545737251",29.96,16.70,0,331.23,373.91,49.0,45.4,0.384,1286049.1,1286049.1,873,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629028,500947.00
05/23/2019 12:30,2,1.592,ACTIVE,214.64,350.77,59.990,1558629004,"201051344000633","174011545737251",30.26,16.70,0,331.83,375.41,48.8,45.2,0.389,1283391.7,1283391.7,876,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629029,500948.00
05/23/2019 12:30,2,1.664,ACTIVE,213.96,347.76,59.980,1558629004,"201051344000955","174011545737251",30.51,16.00,0,327.02,375.11,51.5,47.8,0.424,1308594.0,1308594.0,874,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629030,500949.00
05/23/2019 12:30,2,1.586,ACTIVE,214.41,348.96,60.033,1558629004,"201051344000648","174011545737251",30.18,14.70,0,331.53,375.11,48.5,44.9,0.389,1298285.5,1298285.5,874,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629031,500950.00
05/23/2019 12:30,2,1.586,ACTIVE,214.64,350.17,59.990,1558629004,"201051344000645","174011545737251",30.28,15.30,0,331.23,375.41,48.6,45.0,0.393,1303390.6,1303390.6,873,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629032,500951.00
05/23/2019 12:30,2,1.590,ACTIVE,214.41,349.26,59.996,1558629004,"201051344000569","174011545737251",30.65,14.70,0,330.93,375.71,49.4,45.8,0.402,1319779.7,1319779.7,877,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629033,500952.00
05/23/2019 12:30,2,1.660,ACTIVE,214.64,353.77,59.990,1558629004,"179051228000119","174011545737251",30.20,17.00,0,331.83,378.12,50.8,47.1,0.411,106487.0,106487.0,881,0,0,0,L,46974696,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629034,500953.00
05/23/2019 12:45,2,1.438,ACTIVE,213.74,346.86,59.969,1558629904,"201051344000579","174011545737251",30.22,16.70,0,333.03,370.30,44.0,40.6,0.345,1319985.2,1319985.2,876,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629905,500954.00
05/23/2019 12:45,2,1.475,ACTIVE,213.96,345.96,59.959,1558629904,"201051344001025","174011545737251",30.42,15.50,0,327.62,371.51,45.5,42.0,0.358,1303007.2,1303007.2,874,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629906,500955.00
05/23/2019 12:45,2,1.420,ACTIVE,213.96,346.56,59.975,1558629904,"201051344001093","174011545737251",30.53,15.80,0,327.92,369.70,43.9,40.5,0.336,1286298.5,1286298.5,878,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629907,500956.00
05/23/2019 12:45,2,1.404,ACTIVE,213.74,346.26,59.985,1558629904,"201051344000458","174011545737251",30.02,16.70,0,332.73,369.40,42.8,39.3,0.340,1302465.7,1302465.7,876,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629908,500957.00
05/23/2019 12:45,2,1.488,ACTIVE,213.51,345.36,59.938,1558629904,"201051344000890","174011545737251",30.06,16.70,0,327.92,370.00,45.3,41.8,0.354,1301203.1,1301203.1,876,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629909,500958.00
05/23/2019 12:45,2,1.453,ACTIVE,213.74,344.45,59.964,1558629904,"201051344000988","174011545737251",19.56,14.30,0,332.13,361.59,28.8,25.9,0.234,1000018.6,1000018.6,875,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629910,500959.00
05/23/2019 12:45,2,1.455,ACTIVE,214.19,346.86,59.975,1558629904,"201051344000582","174011545737251",29.96,15.00,0,327.92,371.21,44.2,40.7,0.354,1279559.6,1279559.6,874,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629911,500960.00
05/23/2019 12:45,2,1.441,ACTIVE,213.51,346.56,60.017,1558629904,"201051344000868","174011545737251",29.98,14.30,0,331.53,370.00,43.8,40.4,0.349,1287984.0,1287984.0,875,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629912,500961.00
05/23/2019 12:45,2,1.420,ACTIVE,214.19,348.66,59.932,1558629904,"201051344000576","174011545737251",30.02,14.70,0,332.43,370.30,43.2,39.8,0.345,1305658.8,1305658.8,879,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629913,500962.00
05/23/2019 12:45,2,1.455,ACTIVE,213.74,347.46,60.012,1558629904,"201051344001158","174011545737251",29.84,14.70,0,332.43,370.60,44.0,40.5,0.367,1282454.7,1282454.7,878,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629913,500963.00
05/23/2019 12:45,2,1.443,ACTIVE,214.19,346.86,59.980,1558629904,"201051344000917","174011545737251",30.38,16.00,0,327.62,370.00,44.4,41.0,0.358,1296120.7,1296120.7,879,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629914,500964.00
05/23/2019 12:45,2,1.529,ACTIVE,213.96,343.25,59.975,1558629904,"201051344000417","174011545737251",19.68,16.70,0,329.43,358.28,30.5,27.5,0.239,1035943.5,1035943.5,876,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629915,500965.00
05/23/2019 12:45,2,1.477,ACTIVE,213.96,347.46,59.985,1558629904,"201051344000685","174011545737251",29.88,15.80,0,328.52,370.00,44.7,41.2,0.376,1302555.1,1302555.1,878,0,0,0,L,1122011218,1,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629916,500966.00
05/23/2019 12:45,2,1.502,ACTIVE,214.19,347.46,59.975,1558629904,"201051344000651","174011545737251",30.42,15.30,0,328.82,370.60,46.3,42.7,0.367,1295827.9,1295827.9,876,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629917,500967.00
05/23/2019 12:45,2,1.453,ACTIVE,213.29,346.26,59.980,1558629904,"201051344000594","174011545737251",30.36,17.00,0,328.82,369.10,44.7,41.3,0.349,1307611.9,1307611.9,877,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629918,500968.00
05/23/2019 12:45,2,1.465,ACTIVE,213.96,348.06,59.980,1558629904,"201051344000469","174011545737251",30.34,13.30,0,331.53,370.90,45.0,41.5,0.362,1287684.8,1287684.8,877,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629919,500969.00
05/23/2019 12:45,2,1.533,ACTIVE,214.19,347.16,59.980,1558629904,"201051344000585","174011545737251",30.53,15.30,0,328.22,371.21,47.5,43.9,0.380,1309556.7,1309556.7,876,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629920,500970.00
05/23/2019 12:45,2,1.451,ACTIVE,214.41,348.36,59.985,1558629904,"201051344000853","174011545737251",30.42,15.00,0,333.93,370.60,44.8,41.3,0.354,1310963.6,1310963.6,875,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629921,500971.00
05/23/2019 12:45,2,1.471,ACTIVE,213.96,346.86,59.985,1558629904,"201051344001145","174011545737251",30.02,15.30,0,329.43,370.30,44.8,41.3,0.358,1310807.4,1310807.4,875,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629922,500972.00
05/23/2019 12:45,2,1.514,ACTIVE,213.96,347.16,59.980,1558629904,"201051344000438","174011545737251",30.38,16.30,0,327.62,370.60,46.6,43.1,0.367,1304103.3,1304103.3,873,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629923,500973.00
05/23/2019 12:45,2,1.535,ACTIVE,213.74,346.56,59.938,1558629904,"201051344001135","174011545737251",30.28,15.30,0,328.82,370.90,47.1,43.5,0.371,1290964.3,1290964.3,873,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629924,500974.00
05/23/2019 12:45,2,1.436,ACTIVE,213.96,347.46,59.990,1558629904,"201051344000983","174011545737251",30.63,14.70,0,331.83,370.90,44.5,41.1,0.367,1308903.9,1308903.9,874,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629925,500975.00
05/23/2019 12:45,2,1.508,ACTIVE,213.96,346.26,59.980,1558629904,"201051344001203","174011545737251",30.26,17.00,0,329.43,370.90,46.2,42.7,0.371,1298734.6,1298734.6,875,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629926,500976.00
05/23/2019 12:45,2,1.475,ACTIVE,213.74,345.96,59.985,1558629904,"201051344001230","174011545737251",30.28,15.80,0,327.62,368.80,45.2,41.7,0.354,1294531.3,1294531.3,881,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629926,500977.00
05/23/2019 12:45,2,1.539,ACTIVE,213.29,346.86,59.985,1558629904,"201051344000646","174011545737251",29.86,15.50,0,327.32,370.60,46.5,43.0,0.384,1288299.8,1288299.8,875,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629927,500978.00
05/23/2019 12:45,2,1.463,ACTIVE,213.74,345.36,60.028,1558629904,"201051344000867","174011545737251",30.24,16.30,0,330.93,370.30,44.8,41.3,0.349,1286058.8,1286058.8,874,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629928,500979.00
05/23/2019 12:45,2,1.459,ACTIVE,214.19,348.36,59.990,1558629904,"201051344000633","174011545737251",30.16,17.00,0,333.03,371.51,44.6,41.1,0.354,1283401.3,1283401.3,877,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629929,500980.00
05/23/2019 12:45,2,1.545,ACTIVE,213.51,346.56,59.990,1558629904,"201051344000955","174011545737251",30.32,15.80,0,328.52,370.00,47.5,43.9,0.380,1308604.2,1308604.2,875,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629930,500981.00
05/23/2019 12:45,2,1.447,ACTIVE,213.96,347.46,60.006,1558629904,"201051344000648","174011545737251",29.88,14.30,0,332.13,370.60,43.8,40.3,0.362,1298295.0,1298295.0,875,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629931,500982.00
05/23/2019 12:45,2,1.445,ACTIVE,214.19,347.16,59.996,1558629904,"201051344000645","174011545737251",30.04,15.00,0,332.73,371.21,44.0,40.6,0.349,1303400.2,1303400.2,874,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629932,500983.00
05/23/2019 12:45,2,1.467,ACTIVE,213.74,347.76,60.028,1558629904,"201051344000569","174011545737251",30.28,14.30,0,332.73,371.21,45.0,41.5,0.367,1319789.5,1319789.5,878,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629933,500984.00
05/23/2019 12:45,2,1.506,ACTIVE,214.19,351.07,59.980,1558629904,"179051228000119","174011545737251",30.38,16.70,0,333.33,375.71,46.4,42.8,0.371,106497.1,106497.1,882,0,0,0,L,46974696,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558629934,500985.00
05/23/2019 13:00,2,1.477,ACTIVE,213.96,347.76,59.969,1558630804,"201051344000579","174011545737251",30.32,16.70,0,331.23,378.72,45.4,41.9,0.362,1319996.8,1319996.8,877,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630805,500986.00
05/23/2019 13:00,2,1.535,ACTIVE,213.51,345.96,59.975,1558630804,"201051344001025","174011545737251",29.92,15.50,0,330.33,378.42,46.5,43.0,0.367,1303019.1,1303019.1,875,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630806,500987.00
05/23/2019 13:00,2,1.465,ACTIVE,213.74,347.16,59.980,1558630804,"201051344001093","174011545737251",30.20,15.80,0,330.63,376.92,44.8,41.3,0.349,1286310.0,1286310.0,879,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630807,500988.00
05/23/2019 13:00,2,1.434,ACTIVE,213.96,346.56,59.975,1558630804,"201051344000458","174011545737251",30.10,17.00,0,331.83,376.31,43.7,40.3,0.349,1302476.9,1302476.9,877,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630808,500989.00
05/23/2019 13:00,2,1.523,ACTIVE,213.29,345.06,59.975,1558630804,"201051344000890","174011545737251",29.72,17.00,0,329.43,377.52,45.9,42.3,0.367,1301214.9,1301214.9,877,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630809,500990.00
05/23/2019 13:00,2,1.457,ACTIVE,213.74,344.45,59.953,1558630804,"201051344000988","174011545737251",19.72,14.70,0,330.63,366.10,29.1,26.2,0.234,1000025.9,1000025.9,876,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630810,500991.00
05/23/2019 13:00,2,1.453,ACTIVE,213.96,346.86,59.980,1558630804,"201051344000582","174011545737251",30.10,15.30,0,330.63,378.12,44.3,40.8,0.354,1279571.0,1279571.0,875,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630811,500992.00
05/23/2019 13:00,2,1.471,ACTIVE,213.74,346.86,59.975,1558630804,"201051344000868","174011545737251",29.68,14.30,0,330.33,377.22,44.2,40.8,0.345,1287995.4,1287995.4,876,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630812,500993.00
05/23/2019 13:00,2,1.436,ACTIVE,214.19,348.36,59.985,1558630804,"201051344000576","174011545737251",29.94,14.70,0,331.53,377.82,43.5,40.1,0.349,1305669.9,1305669.9,880,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630813,500994.00
05/23/2019 13:00,2,1.443,ACTIVE,214.19,347.46,59.990,1558630804,"201051344001158","174011545737251",29.78,15.00,0,331.23,379.02,43.6,40.1,0.354,1282466.0,1282466.0,879,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630814,500995.00
05/23/2019 13:00,2,1.438,ACTIVE,213.74,346.86,59.985,1558630804,"201051344000917","174011545737251",29.84,16.00,0,330.03,376.92,43.5,40.1,0.345,1296132.0,1296132.0,880,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630815,500996.00
05/23/2019 13:00,2,1.500,ACTIVE,213.74,341.75,59.980,1558630804,"201051344000417","174011545737251",19.62,17.00,0,330.63,362.79,29.8,26.8,0.234,1035951.0,1035951.0,877,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630816,500997.00
05/23/2019 13:00,2,1.459,ACTIVE,213.74,345.96,59.980,1558630804,"201051344000685","174011545737251",29.38,16.00,0,330.33,376.92,43.4,40.0,0.376,1302566.4,1302566.4,879,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630817,500998.00
05/23/2019 13:00,2,1.482,ACTIVE,213.96,346.26,59.975,1558630804,"201051344000651","174011545737251",30.00,15.50,0,330.93,377.82,45.1,41.6,0.354,1295839.7,1295839.7,877,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630818,500999.00
05/23/2019 13:00,2,1.449,ACTIVE,213.51,346.26,59.959,1558630804,"201051344000594","174011545737251",29.80,17.30,0,328.22,376.31,43.8,40.4,0.345,1307623.3,1307623.3,878,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630819,501000.00
05/23/2019 13:00,2,1.432,ACTIVE,214.19,347.16,59.990,1558630804,"201051344000469","174011545737251",30.14,14.00,0,330.63,377.52,43.7,40.3,0.354,1287696.2,1287696.2,878,0,0,0,L,1122011218,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630820,501001.00
05/23/2019 13:00,2,1.500,ACTIVE,213.96,347.16,59.985,1558630804,"201051344000585","174011545737251",30.22,15.50,0,331.83,378.72,45.9,42.4,0.371,1309568.7,1309568.7,877,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630821,501002.00
05/23/2019 13:00,2,1.424,ACTIVE,214.41,348.36,59.969,1558630804,"201051344000853","174011545737251",30.04,15.50,0,332.13,378.12,43.4,39.9,0.336,1310975.0,1310975.0,876,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630822,501003.00
05/23/2019 13:00,2,1.428,ACTIVE,213.51,345.66,59.959,1558630804,"201051344001145","174011545737251",29.68,15.50,0,331.23,376.92,43.0,39.6,0.345,1310818.7,1310818.7,876,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630823,501004.00
05/23/2019 13:00,2,1.457,ACTIVE,213.74,346.56,60.022,1558630804,"201051344000438","174011545737251",30.24,16.70,0,329.43,379.02,44.7,41.2,0.358,1304115.1,1304115.1,874,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630824,501005.00
05/23/2019 13:00,2,1.475,ACTIVE,213.29,345.36,59.975,1558630804,"201051344001135","174011545737251",30.06,15.30,0,330.33,377.82,45.0,41.5,0.354,1290976.1,1290976.1,874,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630825,501006.00
05/23/2019 13:00,2,1.412,ACTIVE,213.96,346.86,59.980,1558630804,"201051344000983","174011545737251",29.88,15.00,0,330.93,377.52,42.8,39.4,0.354,1308915.2,1308915.2,875,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630826,501007.00
05/23/2019 13:00,2,1.445,ACTIVE,213.74,344.45,59.975,1558630804,"201051344001203","174011545737251",30.04,17.50,0,331.53,377.82,44.0,40.5,0.358,1298746.2,1298746.2,876,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630827,501008.00
05/23/2019 13:00,2,1.404,ACTIVE,213.29,344.45,59.985,1558630804,"201051344001230","174011545737251",30.04,16.00,0,326.72,375.71,42.8,39.4,0.336,1294542.7,1294542.7,882,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630827,501009.00
05/23/2019 13:00,2,1.453,ACTIVE,213.06,345.06,60.017,1558630804,"201051344000646","174011545737251",29.78,15.80,0,327.32,377.82,43.8,40.4,0.362,1288311.5,1288311.5,876,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630828,501010.00
05/23/2019 13:00,2,1.400,ACTIVE,213.96,345.96,59.980,1558630804,"201051344000867","174011545737251",30.12,17.00,0,330.93,376.01,42.7,39.3,0.331,1286070.1,1286070.1,875,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630829,501011.00
05/23/2019 13:00,2,1.398,ACTIVE,214.19,347.76,59.969,1558630804,"201051344000633","174011545737251",29.94,17.50,0,330.93,379.32,42.4,39.0,0.345,1283412.5,1283412.5,878,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630830,501012.00
05/23/2019 13:00,2,1.459,ACTIVE,213.06,345.06,59.969,1558630804,"201051344000955","174011545737251",30.06,16.00,0,329.13,376.62,44.4,40.9,0.362,1308616.0,1308616.0,876,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630831,501013.00
05/23/2019 13:00,2,1.385,ACTIVE,213.96,346.56,59.985,1558630804,"201051344000648","174011545737251",29.82,14.70,0,331.53,377.22,41.9,38.5,0.336,1298306.1,1298306.1,876,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630832,501014.00
05/23/2019 13:00,2,1.371,ACTIVE,214.19,346.26,60.001,1558630804,"201051344000645","174011545737251",30.14,15.30,0,332.13,377.52,41.9,38.5,0.331,1303411.3,1303411.3,875,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630833,501015.00
05/23/2019 13:00,2,1.393,ACTIVE,213.96,347.46,59.990,1558630804,"201051344000569","174011545737251",30.16,14.70,0,330.93,377.82,42.5,39.1,0.340,1319800.8,1319800.8,879,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630834,501016.00
05/23/2019 13:00,2,1.445,ACTIVE,214.19,351.07,59.980,1558630804,"179051228000119","174011545737251",30.02,16.70,0,331.83,381.12,44.0,40.5,0.345,106508.8,106508.8,883,0,0,0,L,46974696,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558630835,501017.00
05/23/2019 13:15,2,1.664,ACTIVE,213.51,350.47,59.964,1558631704,"201051344000579","174011545737251",30.45,16.30,0,331.83,379.32,51.3,47.6,0.415,1320007.8,1320007.8,878,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631705,501018.00
05/23/2019 13:15,2,1.752,ACTIVE,213.06,347.76,59.990,1558631704,"201051344001025","174011545737251",29.98,15.80,0,328.52,376.31,53.2,49.5,0.429,1303030.6,1303030.6,876,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631706,501019.00
05/23/2019 13:15,2,1.672,ACTIVE,213.06,348.66,59.985,1558631704,"201051344001093","174011545737251",30.42,15.80,0,330.33,374.51,51.6,47.8,0.411,1286321.1,1286321.1,880,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631707,501020.00
05/23/2019 13:15,2,1.627,ACTIVE,213.29,349.26,59.996,1558631704,"201051344000458","174011545737251",30.24,17.30,0,331.83,374.81,49.8,46.2,0.398,1302487.6,1302487.6,878,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631708,501021.00
05/23/2019 13:15,2,1.754,ACTIVE,212.83,347.16,59.996,1558631704,"201051344000890","174011545737251",29.72,17.30,0,326.72,381.73,52.8,49.0,0.424,1301226.3,1301226.3,878,0,0,0,L,1122011218,1,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631709,501022.00
05/23/2019 13:15,2,1.680,ACTIVE,213.29,347.46,59.996,1558631704,"201051344000988","174011545737251",19.66,14.70,0,331.53,369.10,33.5,30.4,0.270,1000032.9,1000032.9,877,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631710,501023.00
05/23/2019 13:15,2,1.697,ACTIVE,213.51,349.26,60.012,1558631704,"201051344000582","174011545737251",29.82,15.30,0,330.63,382.33,51.3,47.6,0.429,1279582.0,1279582.0,876,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631711,501024.00
05/23/2019 13:15,2,1.660,ACTIVE,212.83,349.26,60.006,1558631704,"201051344000868","174011545737251",30.18,14.00,0,330.63,380.52,50.7,47.0,0.411,1288006.3,1288006.3,877,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631712,501025.00
05/23/2019 13:15,2,1.641,ACTIVE,213.96,351.07,59.975,1558631704,"201051344000576","174011545737251",29.96,14.70,0,332.13,378.42,49.8,46.1,0.402,1305680.6,1305680.6,881,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631713,501026.00
05/23/2019 13:15,2,1.666,ACTIVE,213.51,350.47,59.985,1558631704,"201051344001158","174011545737251",29.80,15.00,0,331.83,376.92,50.3,46.6,0.415,1282476.8,1282476.8,880,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631713,501027.00
05/23/2019 13:15,2,1.672,ACTIVE,213.29,348.66,59.985,1558631704,"201051344000917","174011545737251",29.90,16.00,0,329.13,374.51,50.6,46.9,0.415,1296142.9,1296142.9,881,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631715,501028.00
05/23/2019 13:15,2,1.725,ACTIVE,213.29,343.25,59.990,1558631704,"201051344000417","174011545737251",19.80,17.00,0,329.13,361.59,34.6,31.5,0.270,1035958.3,1035958.3,878,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631716,501029.00
05/23/2019 13:15,2,1.703,ACTIVE,213.06,347.76,59.990,1558631704,"201051344000685","174011545737251",29.40,15.80,0,329.43,374.21,50.7,47.0,0.433,1302577.3,1302577.3,880,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631717,501030.00
05/23/2019 13:15,2,1.719,ACTIVE,213.29,348.36,59.990,1558631704,"201051344000651","174011545737251",30.22,15.50,0,329.73,375.41,52.6,48.9,0.420,1295851.0,1295851.0,878,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631718,501031.00
05/23/2019 13:15,2,1.688,ACTIVE,212.83,348.96,60.006,1558631704,"201051344000594","174011545737251",29.64,17.50,0,329.13,380.22,50.6,46.9,0.402,1307634.2,1307634.2,879,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631718,501032.00
05/23/2019 13:15,2,1.658,ACTIVE,213.74,349.86,59.985,1558631704,"201051344000469","174011545737251",30.24,14.30,0,331.23,379.92,50.8,47.1,0.420,1287707.1,1287707.1,879,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631719,501033.00
05/23/2019 13:15,2,1.750,ACTIVE,213.29,349.26,59.990,1558631704,"201051344000585","174011545737251",30.28,15.50,0,329.73,376.31,53.8,50.0,0.433,1309580.3,1309580.3,878,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631720,501034.00
05/23/2019 13:15,2,1.635,ACTIVE,213.96,350.77,59.969,1558631704,"201051344000853","174011545737251",30.45,15.50,0,333.03,376.01,50.4,46.7,0.402,1310985.8,1310985.8,877,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631721,501035.00
05/23/2019 13:15,2,1.660,ACTIVE,213.06,347.76,60.001,1558631704,"201051344001145","174011545737251",30.08,15.30,0,330.33,375.11,50.6,46.9,0.415,1310829.6,1310829.6,877,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631722,501036.00
05/23/2019 13:15,2,1.709,ACTIVE,213.06,348.36,59.996,1558631704,"201051344000438","174011545737251",30.32,16.30,0,329.73,375.71,52.5,48.7,0.420,1304126.4,1304126.4,875,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631723,501037.00
05/23/2019 13:15,2,1.725,ACTIVE,212.83,347.16,59.985,1558631704,"201051344001135","174011545737251",30.02,15.30,0,328.22,375.41,52.5,48.7,0.424,1290987.5,1290987.5,875,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631724,501038.00
05/23/2019 13:15,2,1.604,ACTIVE,213.29,349.86,59.980,1558631704,"201051344000983","174011545737251",30.61,15.00,0,331.83,375.71,49.8,46.1,0.420,1308926.0,1308926.0,876,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631725,501039.00
05/23/2019 13:15,2,1.691,ACTIVE,213.29,347.76,59.980,1558631704,"201051344001203","174011545737251",30.14,17.30,0,330.63,375.71,51.6,47.9,0.415,1298757.5,1298757.5,877,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631726,501040.00
05/23/2019 13:15,2,1.650,ACTIVE,212.61,346.56,60.006,1558631704,"201051344001230","174011545737251",30.10,16.00,0,325.82,373.01,50.3,46.6,0.415,1294553.6,1294553.6,883,0,0,0,L,1122011218,1,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631727,501041.00
05/23/2019 13:15,2,1.682,ACTIVE,212.61,348.36,59.980,1558631704,"201051344000646","174011545737251",30.16,15.80,0,327.32,374.81,51.4,47.7,0.429,1288322.7,1288322.7,877,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631728,501042.00
05/23/2019 13:15,2,1.633,ACTIVE,213.29,348.66,59.964,1558631704,"201051344000867","174011545737251",30.12,17.00,0,331.53,374.51,49.9,46.2,0.389,1286080.9,1286080.9,876,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631729,501043.00
05/23/2019 13:15,2,1.631,ACTIVE,213.51,350.47,59.943,1558631704,"201051344000633","174011545737251",29.96,17.50,0,330.33,376.01,49.6,45.9,0.402,1283423.4,1283423.4,879,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631730,501044.00
05/23/2019 13:15,2,1.699,ACTIVE,212.61,347.16,60.022,1558631704,"201051344000955","174011545737251",30.20,16.00,0,327.32,379.02,52.0,48.3,0.433,1308627.5,1308627.5,877,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631731,501045.00
05/23/2019 13:15,2,1.617,ACTIVE,213.06,348.06,59.996,1558631704,"201051344000648","174011545737251",30.00,14.30,0,332.43,375.41,49.1,45.5,0.402,1298316.8,1298316.8,877,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631731,501046.00
05/23/2019 13:15,2,1.611,ACTIVE,213.51,349.56,59.985,1558631704,"201051344000645","174011545737251",30.22,15.30,0,332.73,379.62,49.4,45.7,0.393,1303422.1,1303422.1,876,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631732,501047.00
05/23/2019 13:15,2,1.633,ACTIVE,213.06,348.96,59.985,1558631704,"201051344000569","174011545737251",30.26,14.70,0,332.43,381.73,50.1,46.4,0.415,1319811.7,1319811.7,880,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631733,501048.00
05/23/2019 13:15,2,1.670,ACTIVE,213.51,353.77,59.996,1558631704,"179051228000119","174011545737251",30.55,16.70,0,333.03,382.33,51.7,48.0,0.424,106520.1,106520.1,884,0,0,0,L,46974696,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558631734,501049.00
05/23/2019 13:30,2,1.236,ACTIVE,213.96,346.26,59.990,1558632604,"201051344000579","174011545737251",30.12,16.00,0,332.73,372.41,37.7,34.5,0.301,1320016.7,1320016.7,879,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632605,501050.00
