ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 13:30,2,1.264,ACTIVE,213.51,343.55,59.985,1558632604,"201051344001025","174011545737251",30.22,15.50,0,328.22,371.51,38.7,35.4,0.301,1303039.7,1303039.7,877,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632606,501051.00
05/23/2019 13:30,2,1.221,ACTIVE,213.96,345.36,59.996,1558632604,"201051344001093","174011545737251",30.26,15.50,0,329.73,370.90,37.4,34.2,0.287,1286329.8,1286329.8,881,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632607,501052.00
05/23/2019 13:30,2,1.197,ACTIVE,213.74,345.36,59.953,1558632604,"201051344000458","174011545737251",29.90,16.70,0,333.03,370.30,36.3,33.1,0.287,1302496.0,1302496.0,879,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632608,501053.00
05/23/2019 13:30,2,1.256,ACTIVE,213.29,343.25,59.985,1558632604,"201051344000890","174011545737251",30.20,16.70,0,328.52,370.90,38.4,35.2,0.301,1301235.3,1301235.3,879,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632608,501054.00
05/23/2019 13:30,2,1.232,ACTIVE,213.74,343.85,59.975,1558632604,"201051344000988","174011545737251",19.36,14.30,0,331.83,363.09,24.2,21.4,0.194,1000038.4,1000038.4,878,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632609,501055.00
05/23/2019 13:30,2,1.230,ACTIVE,213.96,344.45,59.990,1558632604,"201051344000582","174011545737251",29.72,15.00,0,329.73,370.90,37.1,33.9,0.292,1279590.7,1279590.7,877,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632610,501056.00
05/23/2019 13:30,2,1.215,ACTIVE,213.74,345.36,59.996,1558632604,"201051344000868","174011545737251",30.06,14.00,0,331.53,370.90,37.0,33.8,0.287,1288014.9,1288014.9,878,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632611,501057.00
05/23/2019 13:30,2,1.180,ACTIVE,214.19,346.86,59.953,1558632604,"201051344000576","174011545737251",30.42,14.30,0,333.03,371.51,36.4,33.2,0.278,1305689.1,1305689.1,882,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632612,501058.00
05/23/2019 13:30,2,1.197,ACTIVE,213.96,346.26,59.985,1558632604,"201051344001158","174011545737251",30.00,14.70,0,333.03,371.81,36.4,33.2,0.296,1282485.3,1282485.3,881,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632613,501059.00
05/23/2019 13:30,2,1.211,ACTIVE,213.74,344.76,60.033,1558632604,"201051344000917","174011545737251",29.90,15.80,0,329.43,370.90,36.7,33.5,0.287,1296151.4,1296151.4,882,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632614,501060.00
05/23/2019 13:30,2,1.270,ACTIVE,213.74,341.75,59.985,1558632604,"201051344000417","174011545737251",19.60,17.00,0,330.03,359.18,25.2,22.4,0.190,1035964.0,1035964.0,879,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632615,501061.00
05/23/2019 13:30,2,1.211,ACTIVE,213.74,344.76,59.975,1558632604,"201051344000685","174011545737251",29.74,15.50,0,329.13,370.30,36.5,33.3,0.305,1302585.8,1302585.8,881,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632616,501062.00
05/23/2019 13:30,2,1.260,ACTIVE,213.74,345.06,59.980,1558632604,"201051344000651","174011545737251",29.82,15.30,0,330.93,370.60,38.0,34.8,0.296,1295859.9,1295859.9,879,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632617,501063.00
05/23/2019 13:30,2,1.213,ACTIVE,213.29,344.45,59.985,1558632604,"201051344000594","174011545737251",30.12,17.30,0,330.63,371.81,37.0,33.8,0.287,1307642.9,1307642.9,880,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632618,501064.00
05/23/2019 13:30,2,1.211,ACTIVE,214.19,346.26,59.990,1558632604,"201051344000469","174011545737251",30.14,13.70,0,331.83,372.71,37.0,33.8,0.292,1287715.7,1287715.7,880,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632619,501065.00
05/23/2019 13:30,2,1.275,ACTIVE,213.96,345.66,59.980,1558632604,"201051344000585","174011545737251",30.34,15.30,0,329.13,371.21,39.2,35.9,0.305,1309589.5,1309589.5,879,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632620,501066.00
05/23/2019 13:30,2,1.203,ACTIVE,214.19,346.56,59.996,1558632604,"201051344000853","174011545737251",30.20,15.00,0,334.54,372.71,36.8,33.6,0.278,1310994.4,1310994.4,878,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632620,501067.00
05/23/2019 13:30,2,1.215,ACTIVE,213.74,343.85,59.964,1558632604,"201051344001145","174011545737251",29.84,15.00,0,329.73,370.30,36.8,33.5,0.287,1310838.2,1310838.2,878,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632621,501068.00
05/23/2019 13:30,2,1.240,ACTIVE,213.74,344.76,59.990,1558632604,"201051344000438","174011545737251",30.47,15.80,0,329.13,371.51,38.3,35.1,0.301,1304135.4,1304135.4,876,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632622,501069.00
05/23/2019 13:30,2,1.266,ACTIVE,213.29,343.55,59.990,1558632604,"201051344001135","174011545737251",30.06,15.00,0,327.62,370.30,38.6,35.3,0.296,1290996.4,1290996.4,876,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632623,501070.00
05/23/2019 13:30,2,1.207,ACTIVE,213.96,346.26,59.985,1558632604,"201051344000983","174011545737251",29.94,14.70,0,331.53,371.51,36.7,33.5,0.292,1308934.5,1308934.5,877,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632624,501071.00
05/23/2019 13:30,2,1.244,ACTIVE,213.74,343.25,59.969,1558632604,"201051344001203","174011545737251",29.98,17.00,0,330.63,370.90,37.8,34.5,0.296,1298766.2,1298766.2,878,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632625,501072.00
05/23/2019 13:30,2,1.217,ACTIVE,213.51,343.85,59.959,1558632604,"201051344001230","174011545737251",29.90,15.50,0,326.12,369.70,36.9,33.7,0.292,1294562.1,1294562.1,884,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632626,501073.00
05/23/2019 13:30,2,1.236,ACTIVE,213.29,344.45,59.980,1558632604,"201051344000646","174011545737251",30.26,15.50,0,327.02,370.00,37.9,34.7,0.309,1288331.5,1288331.5,878,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632627,501074.00
05/23/2019 13:30,2,1.225,ACTIVE,213.96,344.76,60.049,1558632604,"201051344000867","174011545737251",29.76,16.30,0,331.53,370.30,36.9,33.7,0.278,1286089.4,1286089.4,877,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632628,501075.00
05/23/2019 13:30,2,1.203,ACTIVE,214.19,347.16,59.996,1558632604,"201051344000633","174011545737251",30.10,16.70,0,332.13,371.51,36.7,33.5,0.283,1283431.8,1283431.8,880,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632629,501076.00
05/23/2019 13:30,2,1.268,ACTIVE,213.29,344.15,59.996,1558632604,"201051344000955","174011545737251",30.12,15.80,0,326.72,369.40,38.6,35.4,0.309,1308636.4,1308636.4,878,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632630,501077.00
05/23/2019 13:30,2,1.205,ACTIVE,213.96,345.36,60.012,1558632604,"201051344000648","174011545737251",29.92,14.30,0,332.43,370.30,36.5,33.3,0.287,1298325.2,1298325.2,878,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632631,501078.00
05/23/2019 13:30,2,1.217,ACTIVE,214.41,346.56,60.006,1558632604,"201051344000645","174011545737251",29.64,15.00,0,333.33,371.21,36.6,33.4,0.287,1303430.4,1303430.4,877,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632632,501079.00
05/23/2019 13:30,2,1.205,ACTIVE,213.96,346.56,60.001,1558632604,"201051344000569","174011545737251",30.51,14.30,0,332.43,371.21,37.3,34.0,0.287,1319820.3,1319820.3,881,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632633,501080.00
05/23/2019 13:30,2,1.275,ACTIVE,214.19,350.47,60.006,1558632604,"179051228000119","174011545737251",30.18,16.30,0,333.03,375.71,39.0,35.7,0.305,106529.0,106529.0,885,0,0,0,L,46974696,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558632634,501081.00
05/23/2019 13:45,2,1.984,ACTIVE,215.09,354.07,60.001,1558633504,"201051344000579","174011545737251",30.14,16.00,0,326.12,378.42,60.6,56.6,0.499,1320029.2,1320029.2,880,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633505,501082.00
05/23/2019 13:45,2,2.035,ACTIVE,214.64,352.27,59.943,1558633504,"201051344001025","174011545737251",30.65,15.50,0,327.92,378.42,63.2,59.1,0.504,1303052.7,1303052.7,878,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633506,501083.00
05/23/2019 13:45,2,1.984,ACTIVE,214.87,353.77,59.969,1558633504,"201051344001093","174011545737251",30.22,15.80,0,325.52,377.22,60.8,56.7,0.491,1286342.4,1286342.4,882,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633507,501084.00
05/23/2019 13:45,2,1.936,ACTIVE,214.64,352.87,59.953,1558633504,"201051344000458","174011545737251",30.28,17.30,0,325.52,376.92,59.4,55.4,0.482,1302508.2,1302508.2,880,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633508,501085.00
05/23/2019 13:45,2,2.053,ACTIVE,214.19,352.27,59.975,1558633504,"201051344000890","174011545737251",30.12,17.00,0,325.82,377.82,62.6,58.5,0.504,1301248.2,1301248.2,880,0,0,0,L,1122011218,1,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633509,501086.00
05/23/2019 13:45,2,1.998,ACTIVE,215.09,350.47,59.943,1558633504,"201051344000988","174011545737251",19.82,14.00,0,323.41,367.00,40.0,36.7,0.327,1000046.4,1000046.4,879,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633510,501087.00
05/23/2019 13:45,2,1.986,ACTIVE,215.09,354.67,60.001,1558633504,"201051344000582","174011545737251",30.32,15.00,0,325.82,378.72,61.0,56.9,0.495,1279603.2,1279603.2,878,0,0,0,L,1122011218,1,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633511,501088.00
05/23/2019 13:45,2,1.979,ACTIVE,214.41,354.07,59.975,1558633504,"201051344000868","174011545737251",30.34,14.00,0,323.41,377.82,60.8,56.7,0.482,1288027.4,1288027.4,879,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633511,501089.00
05/23/2019 13:45,2,1.932,ACTIVE,215.32,354.97,59.964,1558633504,"201051344000576","174011545737251",30.51,14.30,0,325.22,378.42,59.7,55.7,0.482,1305701.3,1305701.3,883,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633513,501090.00
05/23/2019 13:45,2,1.977,ACTIVE,215.09,354.97,59.990,1558633504,"201051344001158","174011545737251",30.12,14.70,0,325.22,379.02,60.3,56.2,0.499,1282497.6,1282497.6,882,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633513,501091.00
05/23/2019 13:45,2,1.961,ACTIVE,214.64,353.17,59.964,1558633504,"201051344000917","174011545737251",30.45,16.00,0,325.52,377.22,60.5,56.5,0.504,1296163.9,1296163.9,883,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633514,501092.00
05/23/2019 13:45,2,2.057,ACTIVE,214.41,347.16,59.969,1558633504,"201051344000417","174011545737251",19.84,17.00,0,322.81,363.09,41.4,38.0,0.323,1035972.3,1035972.3,880,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633515,501093.00
05/23/2019 13:45,2,2.010,ACTIVE,214.41,352.57,59.975,1558633504,"201051344000685","174011545737251",29.86,15.80,0,323.11,376.92,60.8,56.7,0.521,1302598.3,1302598.3,882,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633516,501094.00
05/23/2019 13:45,2,2.045,ACTIVE,214.87,352.87,59.990,1558633504,"201051344000651","174011545737251",30.49,15.50,0,325.52,378.12,63.2,59.1,0.504,1295872.9,1295872.9,880,0,0,0,L,1122011218,1,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633517,501095.00
05/23/2019 13:45,2,1.969,ACTIVE,214.19,353.17,59.980,1558633504,"201051344000594","174011545737251",30.51,17.30,0,327.32,376.92,60.8,56.7,0.486,1307655.4,1307655.4,881,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633518,501096.00
05/23/2019 13:45,2,1.961,ACTIVE,215.09,354.07,59.948,1558633504,"201051344000469","174011545737251",30.53,14.30,0,324.92,378.12,60.6,56.6,0.499,1287728.2,1287728.2,881,0,0,0,L,1122011218,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633519,501097.00
05/23/2019 13:45,2,2.053,ACTIVE,214.87,353.47,59.943,1558633504,"201051344000585","174011545737251",30.75,15.30,0,324.92,379.02,64.0,59.8,0.526,1309602.7,1309602.7,880,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633520,501098.00
05/23/2019 13:45,2,1.930,ACTIVE,215.54,355.28,59.980,1558633504,"201051344000853","174011545737251",30.67,15.30,0,326.12,378.42,60.0,56.0,0.468,1311006.8,1311006.8,879,0,0,0,L,1122011218,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633521,501099.00
05/23/2019 13:45,2,1.969,ACTIVE,214.41,352.27,59.964,1558633504,"201051344001145","174011545737251",30.26,15.30,0,324.62,377.52,60.3,56.3,0.499,1310850.6,1310850.6,879,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633522,501100.00
05/23/2019 13:45,2,2.014,ACTIVE,214.64,352.57,59.932,1558633504,"201051344000438","174011545737251",30.71,16.30,0,324.62,377.82,62.6,58.5,0.491,1304148.3,1304148.3,877,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633523,501101.00
05/23/2019 13:45,2,2.031,ACTIVE,214.41,352.57,59.975,1558633504,"201051344001135","174011545737251",30.38,15.00,0,325.82,378.12,62.5,58.4,0.504,1291009.4,1291009.4,877,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633524,501102.00
05/23/2019 13:45,2,1.920,ACTIVE,214.87,354.37,59.964,1558633504,"201051344000983","174011545737251",30.42,14.70,0,326.42,378.72,59.1,55.2,0.491,1308946.8,1308946.8,878,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633524,501103.00
05/23/2019 13:45,2,2.023,ACTIVE,214.64,351.07,59.932,1558633504,"201051344001203","174011545737251",30.08,17.30,0,328.52,378.42,61.6,57.6,0.499,1298779.1,1298779.1,879,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633525,501104.00
05/23/2019 13:45,2,1.941,ACTIVE,214.19,349.56,59.964,1558633504,"201051344001230","174011545737251",30.47,15.80,0,323.41,376.01,59.9,55.9,0.486,1294574.6,1294574.6,885,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633526,501105.00
05/23/2019 13:45,2,2.008,ACTIVE,213.96,352.27,59.948,1558633504,"201051344000646","174011545737251",30.24,15.50,0,321.91,377.82,61.5,57.5,0.508,1288344.3,1288344.3,879,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633527,501106.00
05/23/2019 13:45,2,1.922,ACTIVE,214.64,352.87,59.975,1558633504,"201051344000867","174011545737251",30.42,16.70,0,324.62,376.62,59.2,55.2,0.468,1286101.9,1286101.9,878,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633528,501107.00
05/23/2019 13:45,2,1.898,ACTIVE,214.87,353.77,59.985,1558633504,"201051344000633","174011545737251",30.59,17.30,0,325.82,377.22,58.9,54.9,0.464,1283444.2,1283444.2,881,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633529,501108.00
05/23/2019 13:45,2,2.014,ACTIVE,213.96,351.67,59.969,1558633504,"201051344000955","174011545737251",30.43,16.00,0,323.72,377.52,62.1,58.0,0.508,1308649.5,1308649.5,879,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633530,501109.00
05/23/2019 13:45,2,1.891,ACTIVE,214.87,352.87,59.964,1558633504,"201051344000648","174011545737251",30.26,14.30,0,323.72,378.12,58.0,54.1,0.473,1298337.5,1298337.5,879,0,0,0,L,1122011218,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633531,501110.00
05/23/2019 13:45,2,1.893,ACTIVE,215.09,354.07,59.959,1558633504,"201051344000645","174011545737251",30.36,15.00,0,324.32,378.72,58.2,54.3,0.464,1303442.8,1303442.8,878,0,0,0,L,1122011218,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633532,501111.00
05/23/2019 13:45,2,1.895,ACTIVE,214.87,354.07,59.938,1558633504,"201051344000569","174011545737251",30.53,14.70,0,325.22,379.02,58.6,54.7,0.482,1319832.7,1319832.7,882,0,0,0,L,1122011218,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633533,501112.00
05/23/2019 13:45,2,1.957,ACTIVE,215.09,358.88,59.990,1558633504,"179051228000119","174011545737251",30.38,16.70,0,325.52,384.13,60.3,56.2,0.491,106541.9,106541.9,886,0,0,0,L,46974696,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558633534,501113.00
05/23/2019 14:00,2,0.896,ACTIVE,213.96,342.35,59.964,1558634404,"201051344000579","174011545737251",29.86,15.80,0,334.24,380.52,27.1,24.3,0.194,1320038.6,1320038.6,881,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634405,501114.00
05/23/2019 14:00,2,0.906,ACTIVE,214.19,340.55,59.990,1558634404,"201051344001025","174011545737251",29.88,15.30,0,330.03,379.92,27.5,24.6,0.199,1303062.4,1303062.4,879,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634406,501115.00
05/23/2019 14:00,2,0.877,ACTIVE,214.41,341.45,59.996,1558634404,"201051344001093","174011545737251",30.04,15.50,0,331.23,379.02,26.7,23.9,0.190,1286351.7,1286351.7,883,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634407,501116.00
05/23/2019 14:00,2,0.865,ACTIVE,213.74,342.05,59.985,1558634404,"201051344000458","174011545737251",29.46,16.00,0,333.63,378.42,25.9,23.0,0.199,1302517.2,1302517.2,881,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634408,501117.00
05/23/2019 14:00,2,0.916,ACTIVE,214.19,340.85,60.028,1558634404,"201051344000890","174011545737251",29.60,16.70,0,329.73,378.72,27.5,24.6,0.199,1301257.8,1301257.8,881,0,0,0,L,1122011218,1,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634409,501118.00
05/23/2019 14:00,2,0.887,ACTIVE,213.74,341.45,59.996,1558634404,"201051344000988","174011545737251",18.92,14.00,0,333.33,368.20,17.0,14.5,0.128,1000052.3,1000052.3,880,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634410,501119.00
05/23/2019 14:00,2,0.879,ACTIVE,214.64,342.05,60.038,1558634404,"201051344000582","174011545737251",29.42,14.70,0,331.83,379.32,26.2,23.4,0.199,1279612.3,1279612.3,879,0,0,0,L,1122011218,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634411,501120.00
05/23/2019 14:00,2,0.873,ACTIVE,213.74,342.65,59.985,1558634404,"201051344000868","174011545737251",29.76,13.30,0,332.73,379.62,26.4,23.5,0.190,1288036.5,1288036.5,880,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634412,501121.00
05/23/2019 14:00,2,0.869,ACTIVE,214.41,343.85,60.001,1558634404,"201051344000576","174011545737251",29.18,14.30,0,333.33,380.52,25.7,22.9,0.190,1305710.3,1305710.3,884,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634413,501122.00
05/23/2019 14:00,2,0.867,ACTIVE,214.19,342.65,60.001,1558634404,"201051344001158","174011545737251",29.22,14.30,0,333.63,381.12,25.7,22.8,0.203,1282506.6,1282506.6,883,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634414,501123.00
05/23/2019 14:00,2,0.854,ACTIVE,214.41,341.45,60.022,1558634404,"201051344000917","174011545737251",29.92,15.50,0,329.73,378.72,25.9,23.1,0.190,1296172.8,1296172.8,884,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634415,501124.00
05/23/2019 14:00,2,0.928,ACTIVE,214.41,339.65,59.996,1558634404,"201051344000417","174011545737251",19.10,16.70,0,331.83,365.19,17.9,15.4,0.124,1035978.4,1035978.4,881,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634416,501125.00
05/23/2019 14:00,2,0.859,ACTIVE,214.64,341.75,60.006,1558634404,"201051344000685","174011545737251",29.48,15.50,0,330.93,379.32,25.6,22.8,0.208,1302607.3,1302607.3,883,0,0,0,L,1122011218,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634416,501126.00
05/23/2019 14:00,2,0.891,ACTIVE,214.64,342.05,59.990,1558634404,"201051344000651","174011545737251",29.78,15.00,0,332.43,378.72,26.9,24.0,0.199,1295882.3,1295882.3,881,0,0,0,L,1122011218,1,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634417,501127.00
05/23/2019 14:00,2,0.861,ACTIVE,213.74,342.05,60.001,1558634404,"201051344000594","174011545737251",30.04,17.00,0,331.83,378.72,26.3,23.4,0.194,1307664.5,1307664.5,882,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634418,501128.00
05/23/2019 14:00,2,0.863,ACTIVE,213.96,343.25,59.980,1558634404,"201051344000469","174011545737251",30.14,13.70,0,333.03,379.62,26.4,23.5,0.194,1287737.3,1287737.3,882,0,0,0,L,1122011218,1,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634419,501129.00
05/23/2019 14:00,2,0.928,ACTIVE,214.64,342.35,59.990,1558634404,"201051344000585","174011545737251",29.84,15.00,0,331.83,379.92,28.0,25.1,0.208,1309612.3,1309612.3,881,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634420,501130.00
05/23/2019 14:00,2,0.875,ACTIVE,214.64,344.15,59.990,1558634404,"201051344000853","174011545737251",29.32,15.00,0,335.44,380.22,26.0,23.2,0.190,1311015.8,1311015.8,880,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634421,501131.00
05/23/2019 14:00,2,0.857,ACTIVE,214.64,342.05,59.990,1558634404,"201051344001145","174011545737251",29.74,15.00,0,331.83,379.62,25.9,23.1,0.194,1310859.6,1310859.6,880,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634422,501132.00
05/23/2019 14:00,2,0.893,ACTIVE,214.41,341.75,59.996,1558634404,"201051344000438","174011545737251",30.00,16.30,0,331.23,378.72,27.2,24.3,0.194,1304157.7,1304157.7,878,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634423,501133.00
05/23/2019 14:00,2,0.910,ACTIVE,214.19,340.55,60.001,1558634404,"201051344001135","174011545737251",29.82,14.70,0,329.73,379.32,27.4,24.6,0.194,1291018.8,1291018.8,878,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634424,501134.00
05/23/2019 14:00,2,0.865,ACTIVE,213.96,342.35,59.990,1558634404,"201051344000983","174011545737251",29.78,14.30,0,333.33,379.32,26.1,23.3,0.194,1308955.8,1308955.8,879,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634425,501135.00
05/23/2019 14:00,2,0.887,ACTIVE,214.41,340.85,60.006,1558634404,"201051344001203","174011545737251",29.36,17.00,0,331.83,379.92,26.4,23.6,0.203,1298788.3,1298788.3,880,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634426,501136.00
05/23/2019 14:00,2,0.865,ACTIVE,214.19,341.15,59.996,1558634404,"201051344001230","174011545737251",29.42,15.50,0,327.92,376.31,25.8,23.0,0.190,1294583.5,1294583.5,886,0,0,0,L,1122011218,1,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634427,501137.00
05/23/2019 14:00,2,0.881,ACTIVE,213.96,341.15,59.990,1558634404,"201051344000646","174011545737251",29.98,15.30,0,328.52,378.42,26.8,23.9,0.203,1288353.6,1288353.6,880,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634428,501138.00
05/23/2019 14:00,2,0.863,ACTIVE,214.19,341.45,60.001,1558634404,"201051344000867","174011545737251",29.70,16.30,0,333.33,377.52,26.1,23.2,0.190,1286110.8,1286110.8,879,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634429,501139.00
05/23/2019 14:00,2,0.846,ACTIVE,214.41,343.55,59.959,1558634404,"201051344000633","174011545737251",29.98,17.00,0,333.33,378.72,25.7,22.9,0.194,1283453.1,1283453.1,882,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634429,501140.00
05/23/2019 14:00,2,0.904,ACTIVE,213.96,341.15,59.996,1558634404,"201051344000955","174011545737251",29.94,15.50,0,328.52,377.52,27.5,24.6,0.203,1308658.9,1308658.9,880,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634430,501141.00
05/23/2019 14:00,2,0.857,ACTIVE,214.19,342.95,59.964,1558634404,"201051344000648","174011545737251",29.62,14.00,0,334.24,379.92,25.7,22.9,0.194,1298346.3,1298346.3,880,0,0,0,L,1122011218,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634431,501142.00
05/23/2019 14:00,2,0.848,ACTIVE,214.41,343.25,60.006,1558634404,"201051344000645","174011545737251",29.62,14.70,0,333.63,379.62,25.4,22.6,0.186,1303451.6,1303451.6,879,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634432,501143.00
05/23/2019 14:00,2,0.863,ACTIVE,213.96,342.95,60.001,1558634404,"201051344000569","174011545737251",29.92,14.00,0,333.63,379.92,26.2,23.4,0.194,1319841.7,1319841.7,883,0,0,0,L,1122011218,1,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634433,501144.00
05/23/2019 14:00,2,0.916,ACTIVE,214.41,346.56,60.012,1558634404,"179051228000119","174011545737251",29.84,16.30,0,334.54,383.23,27.7,24.8,0.190,106551.2,106551.2,887,0,0,0,L,46974696,1,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558634434,501145.00
05/23/2019 14:15,2,1.391,ACTIVE,214.41,348.06,59.975,1558635304,"201051344000579","174011545737251",30.49,15.30,0,332.43,365.80,43.0,39.5,0.340,1320045.0,1320045.0,882,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635305,501146.00
05/23/2019 14:15,2,1.432,ACTIVE,214.64,346.86,59.975,1558635304,"201051344001025","174011545737251",30.59,15.00,0,329.43,363.99,44.4,41.0,0.345,1303068.9,1303068.9,880,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635306,501147.00
05/23/2019 14:15,2,1.396,ACTIVE,214.87,347.76,59.985,1558635304,"201051344001093","174011545737251",30.47,15.00,0,330.03,363.99,43.2,39.8,0.336,1286358.0,1286358.0,884,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635307,501148.00
05/23/2019 14:15,2,1.381,ACTIVE,214.19,346.86,59.996,1558635304,"201051344000458","174011545737251",29.82,15.30,0,331.83,363.99,41.7,38.3,0.340,1302523.4,1302523.4,882,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635308,501149.00
05/23/2019 14:15,2,1.412,ACTIVE,214.41,346.26,59.969,1558635304,"201051344000890","174011545737251",30.97,16.00,0,328.52,363.99,44.3,40.8,0.340,1301264.3,1301264.3,882,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635308,501150.00
05/23/2019 14:15,2,1.393,ACTIVE,214.41,345.36,59.980,1558635304,"201051344000988","174011545737251",19.90,13.70,0,331.23,357.68,28.1,25.2,0.230,1000056.2,1000056.2,881,0,0,0,L,1122011218,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635309,501151.00
05/23/2019 14:15,2,1.406,ACTIVE,215.09,347.76,59.980,1558635304,"201051344000582","174011545737251",30.26,14.30,0,329.43,364.89,43.1,39.7,0.345,1279618.6,1279618.6,880,0,0,0,L,1122011218,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635310,501152.00
05/23/2019 14:15,2,1.389,ACTIVE,214.19,347.76,59.985,1558635304,"201051344000868","174011545737251",30.45,13.30,0,330.93,364.89,42.8,39.4,0.336,1288042.8,1288042.8,881,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635311,501153.00
05/23/2019 14:15,2,1.383,ACTIVE,214.64,349.26,59.985,1558635304,"201051344000576","174011545737251",30.26,13.70,0,332.13,366.40,42.4,39.0,0.336,1305716.4,1305716.4,885,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635312,501154.00
05/23/2019 14:15,2,1.398,ACTIVE,214.41,348.36,59.953,1558635304,"201051344001158","174011545737251",30.08,13.70,0,331.83,365.80,42.6,39.2,0.345,1282512.8,1282512.8,884,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635313,501155.00
05/23/2019 14:15,2,1.414,ACTIVE,214.64,348.06,59.975,1558635304,"201051344000917","174011545737251",30.20,15.00,0,328.52,364.29,43.3,39.9,0.349,1296179.1,1296179.1,885,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635314,501156.00
05/23/2019 14:15,2,1.488,ACTIVE,214.64,343.85,59.964,1558635304,"201051344000417","174011545737251",19.72,16.00,0,330.63,354.97,29.7,26.8,0.225,1035982.6,1035982.6,882,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635315,501157.00
05/23/2019 14:15,2,1.434,ACTIVE,214.64,348.06,59.969,1558635304,"201051344000685","174011545737251",30.14,15.00,0,329.43,365.19,43.8,40.4,0.367,1302613.5,1302613.5,884,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635316,501158.00
05/23/2019 14:15,2,1.471,ACTIVE,214.87,348.36,59.985,1558635304,"201051344000651","174011545737251",30.49,14.30,0,330.03,365.49,45.4,41.9,0.358,1295888.8,1295888.8,882,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635317,501159.00
05/23/2019 14:15,2,1.430,ACTIVE,213.96,347.46,59.959,1558635304,"201051344000594","174011545737251",30.38,16.30,0,329.73,365.19,44.0,40.6,0.349,1307670.8,1307670.8,883,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635318,501160.00
05/23/2019 14:15,2,1.434,ACTIVE,214.64,348.96,60.017,1558635304,"201051344000469","174011545737251",30.40,13.00,0,330.03,365.49,44.1,40.7,0.358,1287743.7,1287743.7,883,0,0,0,L,1122011218,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635319,501161.00
05/23/2019 14:15,2,1.518,ACTIVE,214.87,347.76,59.990,1558635304,"201051344000585","174011545737251",30.45,14.70,0,328.82,366.40,46.8,43.3,0.376,1309619.1,1309619.1,882,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635320,501162.00
05/23/2019 14:15,2,1.424,ACTIVE,214.87,349.26,60.001,1558635304,"201051344000853","174011545737251",30.67,14.30,0,333.63,367.60,44.2,40.8,0.354,1311022.1,1311022.1,881,0,0,0,L,1122011218,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635321,501163.00
05/23/2019 14:15,2,1.439,ACTIVE,214.64,347.46,59.953,1558635304,"201051344001145","174011545737251",30.49,14.70,0,331.53,365.49,44.5,41.0,0.362,1310865.8,1310865.8,881,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635322,501164.00
05/23/2019 14:15,2,1.498,ACTIVE,214.64,347.76,59.980,1558635304,"201051344000438","174011545737251",30.53,15.80,0,330.63,365.80,46.3,42.8,0.367,1304164.3,1304164.3,879,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635323,501165.00
05/23/2019 14:15,2,1.510,ACTIVE,214.41,346.86,60.017,1558635304,"201051344001135","174011545737251",30.45,14.00,0,328.82,366.10,46.6,43.1,0.371,1291025.5,1291025.5,879,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635324,501166.00
05/23/2019 14:15,2,1.441,ACTIVE,214.41,348.36,59.980,1558635304,"201051344000983","174011545737251",30.40,14.00,0,331.23,366.40,44.4,40.9,0.358,1308962.1,1308962.1,880,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635325,501167.00
05/23/2019 14:15,2,1.520,ACTIVE,214.87,346.86,59.996,1558635304,"201051344001203","174011545737251",30.08,16.00,0,330.03,367.00,46.3,42.8,0.371,1298794.7,1298794.7,881,0,0,0,L,1122011218,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635326,501168.00
05/23/2019 14:15,2,1.475,ACTIVE,214.41,346.56,59.990,1558635304,"201051344001230","174011545737251",30.40,15.30,0,327.62,364.29,45.5,42.0,0.367,1294589.8,1294589.8,887,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635326,501169.00
05/23/2019 14:15,2,1.523,ACTIVE,214.41,347.76,59.990,1558635304,"201051344000646","174011545737251",30.22,15.00,0,327.92,366.10,46.6,43.1,0.380,1288360.1,1288360.1,881,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635327,501170.00
05/23/2019 14:15,2,1.463,ACTIVE,214.41,346.86,59.996,1558635304,"201051344000867","174011545737251",30.59,15.50,0,330.93,365.19,45.4,41.8,0.354,1286117.1,1286117.1,880,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635328,501171.00
05/23/2019 14:15,2,1.471,ACTIVE,214.87,350.17,59.969,1558635304,"201051344000633","174011545737251",30.36,16.00,0,332.13,366.40,45.2,41.8,0.358,1283459.3,1283459.3,883,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635329,501172.00
05/23/2019 14:15,2,1.561,ACTIVE,214.19,347.46,60.028,1558635304,"201051344000955","174011545737251",30.28,15.00,0,327.92,365.80,47.9,44.3,0.389,1308665.5,1308665.5,881,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635330,501173.00
05/23/2019 14:15,2,1.428,ACTIVE,214.41,347.76,59.980,1558635304,"201051344000648","174011545737251",30.99,13.30,0,332.73,367.30,44.8,41.3,0.358,1298352.6,1298352.6,881,0,0,0,L,1122011218,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635331,501174.00
05/23/2019 14:15,2,1.486,ACTIVE,214.87,349.26,59.975,1558635304,"201051344000645","174011545737251",30.04,14.30,0,333.33,367.30,45.2,41.7,0.358,1303457.8,1303457.8,880,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635332,501175.00
05/23/2019 14:15,2,1.494,ACTIVE,214.64,349.56,59.980,1558635304,"201051344000569","174011545737251",30.38,13.70,0,331.53,367.60,46.0,42.5,0.371,1319848.0,1319848.0,884,0,0,0,L,1122011218,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635333,501176.00
05/23/2019 14:15,2,1.539,ACTIVE,214.87,353.17,59.990,1558635304,"179051228000119","174011545737251",30.67,16.00,0,333.33,370.90,47.8,44.2,0.380,106558.0,106558.0,888,0,0,0,L,46974696,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558635334,501177.00
05/23/2019 14:30,2,0.895,ACTIVE,213.74,342.35,59.996,1558636204,"201051344000579","174011545737251",29.86,15.30,0,333.33,372.11,27.1,24.2,0.190,1320054.7,1320054.7,883,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636205,501178.00
05/23/2019 14:30,2,0.898,ACTIVE,213.74,340.25,59.985,1558636204,"201051344001025","174011545737251",29.96,15.30,0,330.93,371.51,27.3,24.4,0.199,1303078.9,1303078.9,881,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636206,501179.00
05/23/2019 14:30,2,0.881,ACTIVE,213.96,341.45,59.980,1558636204,"201051344001093","174011545737251",29.84,15.30,0,331.83,370.60,26.7,23.8,0.190,1286367.7,1286367.7,885,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636207,501180.00
05/23/2019 14:30,2,0.838,ACTIVE,213.74,341.75,59.975,1558636204,"201051344000458","174011545737251",30.16,15.30,0,332.73,370.60,25.6,22.8,0.190,1302532.6,1302532.6,883,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636208,501181.00
05/23/2019 14:30,2,0.906,ACTIVE,213.74,339.34,59.985,1558636204,"201051344000890","174011545737251",29.76,16.00,0,329.73,370.30,27.3,24.4,0.194,1301274.2,1301274.2,883,0,0,0,L,1122011218,1,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636209,501182.00
05/23/2019 14:30,2,0.857,ACTIVE,213.51,340.85,59.996,1558636204,"201051344000988","174011545737251",19.34,13.70,0,332.13,362.49,16.9,14.3,0.124,1000062.2,1000062.2,882,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636210,501183.00
05/23/2019 14:30,2,0.861,ACTIVE,214.41,341.75,59.959,1558636204,"201051344000582","174011545737251",29.78,14.30,0,332.13,371.51,26.0,23.2,0.190,1279628.1,1279628.1,881,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636211,501184.00
05/23/2019 14:30,2,0.865,ACTIVE,213.51,341.75,59.985,1558636204,"201051344000868","174011545737251",29.56,13.00,0,331.53,370.90,25.9,23.1,0.190,1288052.2,1288052.2,882,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636212,501185.00
05/23/2019 14:30,2,0.840,ACTIVE,214.41,343.25,59.985,1558636204,"201051344000576","174011545737251",29.88,13.70,0,332.73,371.51,25.5,22.7,0.186,1305725.6,1305725.6,886,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636213,501186.00
05/23/2019 14:30,2,0.855,ACTIVE,213.96,342.35,60.001,1558636204,"201051344001158","174011545737251",29.20,14.00,0,333.03,372.11,25.4,22.5,0.194,1282522.0,1282522.0,885,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636214,501187.00
05/23/2019 14:30,2,0.846,ACTIVE,214.19,341.75,59.980,1558636204,"201051344000917","174011545737251",29.72,15.30,0,330.33,370.30,25.5,22.7,0.190,1296188.4,1296188.4,886,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636215,501188.00
05/23/2019 14:30,2,0.910,ACTIVE,214.19,338.74,59.985,1558636204,"201051344000417","174011545737251",19.18,16.00,0,332.13,358.58,17.7,15.2,0.124,1035988.9,1035988.9,883,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636216,501189.00
05/23/2019 14:30,2,0.852,ACTIVE,214.19,341.45,59.980,1558636204,"201051344000685","174011545737251",29.08,15.00,0,330.33,370.30,25.1,22.3,0.203,1302622.8,1302622.8,885,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636216,501190.00
05/23/2019 14:30,2,0.879,ACTIVE,214.19,340.85,59.969,1558636204,"201051344000651","174011545737251",29.70,14.70,0,332.43,370.90,26.5,23.6,0.194,1295898.5,1295898.5,883,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636217,501191.00
05/23/2019 14:30,2,0.850,ACTIVE,213.51,342.05,59.990,1558636204,"201051344000594","174011545737251",29.88,16.30,0,330.33,370.60,25.7,22.9,0.190,1307680.1,1307680.1,884,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636218,501192.00
05/23/2019 14:30,2,0.852,ACTIVE,213.96,342.65,59.969,1558636204,"201051344000469","174011545737251",29.98,13.00,0,331.53,372.11,25.9,23.0,0.194,1287753.1,1287753.1,884,0,0,0,L,1122011218,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636219,501193.00
