ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 14:30,2,0.893,ACTIVE,214.41,341.75,59.953,1558636204,"201051344000585","174011545737251",30.28,14.70,0,332.13,371.51,27.4,24.5,0.199,1309629.0,1309629.0,883,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636220,501194.00
05/23/2019 14:30,2,0.842,ACTIVE,214.41,343.85,59.980,1558636204,"201051344000853","174011545737251",29.78,14.00,0,334.54,372.41,25.4,22.6,0.190,1311031.4,1311031.4,882,0,0,0,L,1122011218,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636221,501195.00
05/23/2019 14:30,2,0.824,ACTIVE,214.19,340.85,59.985,1558636204,"201051344001145","174011545737251",30.10,14.30,0,331.83,370.90,25.1,22.3,0.186,1310875.1,1310875.1,882,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636222,501196.00
05/23/2019 14:30,2,0.875,ACTIVE,214.19,340.55,59.969,1558636204,"201051344000438","174011545737251",29.70,16.00,0,331.83,370.60,26.4,23.5,0.190,1304174.0,1304174.0,880,0,0,0,L,1122011218,1,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636223,501197.00
05/23/2019 14:30,2,0.883,ACTIVE,213.96,340.25,59.980,1558636204,"201051344001135","174011545737251",29.78,14.30,0,329.73,370.60,26.7,23.8,0.190,1291035.2,1291035.2,880,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636224,501198.00
05/23/2019 14:30,2,0.834,ACTIVE,213.96,341.75,59.985,1558636204,"201051344000983","174011545737251",29.94,14.00,0,333.03,371.81,25.4,22.5,0.186,1308971.3,1308971.3,881,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636225,501199.00
05/23/2019 14:30,2,0.857,ACTIVE,214.19,340.25,59.975,1558636204,"201051344001203","174011545737251",29.58,16.00,0,331.23,371.21,25.7,22.9,0.199,1298804.3,1298804.3,882,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636226,501200.00
05/23/2019 14:30,2,0.834,ACTIVE,213.96,339.95,59.980,1558636204,"201051344001230","174011545737251",29.58,15.00,0,328.22,368.80,25.0,22.2,0.190,1294599.2,1294599.2,888,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636227,501201.00
05/23/2019 14:30,2,0.867,ACTIVE,213.96,341.15,59.959,1558636204,"201051344000646","174011545737251",29.62,15.00,0,328.52,370.60,26.0,23.2,0.199,1288369.7,1288369.7,882,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636228,501202.00
05/23/2019 14:30,2,0.830,ACTIVE,213.96,341.45,59.975,1558636204,"201051344000867","174011545737251",29.82,15.80,0,331.53,370.00,25.1,22.3,0.181,1286126.4,1286126.4,881,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636229,501203.00
05/23/2019 14:30,2,0.824,ACTIVE,214.19,343.85,60.012,1558636204,"201051344000633","174011545737251",29.80,16.30,0,332.73,370.30,24.9,22.1,0.181,1283468.5,1283468.5,884,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636230,501204.00
05/23/2019 14:30,2,0.869,ACTIVE,213.74,340.85,59.964,1558636204,"201051344000955","174011545737251",30.02,15.00,0,329.13,370.00,26.5,23.7,0.194,1308675.3,1308675.3,882,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636230,501205.00
05/23/2019 14:30,2,0.832,ACTIVE,213.96,341.75,59.980,1558636204,"201051344000648","174011545737251",29.60,13.70,0,333.03,370.90,24.9,22.1,0.186,1298361.7,1298361.7,882,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636231,501206.00
05/23/2019 14:30,2,0.822,ACTIVE,214.19,342.35,59.980,1558636204,"201051344000645","174011545737251",29.52,14.30,0,333.63,371.81,24.6,21.8,0.177,1303466.9,1303466.9,881,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636232,501207.00
05/23/2019 14:30,2,0.832,ACTIVE,213.96,342.05,59.964,1558636204,"201051344000569","174011545737251",29.96,13.70,0,333.63,371.51,25.3,22.5,0.190,1319857.3,1319857.3,885,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636233,501208.00
05/23/2019 14:30,2,0.891,ACTIVE,214.19,345.96,59.980,1558636204,"179051228000119","174011545737251",29.66,15.80,0,334.54,375.11,26.8,23.9,0.190,106567.6,106567.6,889,0,0,0,L,46974696,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558636234,501209.00
05/23/2019 14:45,2,1.035,ACTIVE,214.19,343.25,59.953,1558637104,"201051344000579","174011545737251",30.40,14.70,0,331.83,358.88,31.9,28.8,0.243,1320061.1,1320061.1,884,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637105,501210.00
05/23/2019 14:45,2,1.068,ACTIVE,213.51,342.65,59.980,1558637104,"201051344001025","174011545737251",29.96,14.70,0,329.43,358.58,32.4,29.4,0.247,1303085.4,1303085.4,882,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637106,501211.00
05/23/2019 14:45,2,1.059,ACTIVE,213.96,343.55,59.996,1558637104,"201051344001093","174011545737251",29.74,14.70,0,329.43,357.68,31.9,28.9,0.234,1286374.0,1286374.0,886,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637107,501212.00
05/23/2019 14:45,2,1.004,ACTIVE,213.74,342.35,60.017,1558637104,"201051344000458","174011545737251",30.06,14.70,0,330.93,357.98,30.6,27.6,0.234,1302538.7,1302538.7,884,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637108,501213.00
05/23/2019 14:45,2,1.084,ACTIVE,213.51,342.35,59.990,1558637104,"201051344000890","174011545737251",29.92,15.50,0,329.13,357.98,32.9,29.8,0.243,1301280.8,1301280.8,884,0,0,0,L,1122011218,1,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637108,501214.00
05/23/2019 14:45,2,1.035,ACTIVE,213.96,342.35,59.948,1558637104,"201051344000988","174011545737251",19.34,13.30,0,331.53,353.47,20.3,17.7,0.159,1000066.0,1000066.0,883,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637110,501215.00
05/23/2019 14:45,2,1.031,ACTIVE,214.19,343.25,59.996,1558637104,"201051344000582","174011545737251",30.16,13.70,0,330.33,358.58,31.5,28.5,0.239,1279634.3,1279634.3,882,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637111,501216.00
05/23/2019 14:45,2,1.029,ACTIVE,213.74,342.95,59.964,1558637104,"201051344000868","174011545737251",29.96,13.00,0,330.93,358.58,31.3,28.3,0.239,1288058.4,1288058.4,883,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637112,501217.00
05/23/2019 14:45,2,1.014,ACTIVE,214.41,344.45,60.001,1558637104,"201051344000576","174011545737251",29.82,13.30,0,331.83,359.48,30.7,27.7,0.234,1305731.7,1305731.7,887,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637113,501218.00
05/23/2019 14:45,2,1.004,ACTIVE,213.96,343.25,59.996,1558637104,"201051344001158","174011545737251",30.14,13.30,0,331.83,358.88,30.7,27.7,0.239,1282528.1,1282528.1,886,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637114,501219.00
05/23/2019 14:45,2,1.033,ACTIVE,213.96,343.25,59.985,1558637104,"201051344000917","174011545737251",30.00,15.00,0,329.13,357.98,31.4,28.4,0.243,1296194.6,1296194.6,887,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637115,501220.00
05/23/2019 14:45,2,1.102,ACTIVE,213.74,339.95,59.996,1558637104,"201051344000417","174011545737251",19.28,15.30,0,330.03,350.47,21.5,18.9,0.155,1035993.0,1035993.0,884,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637116,501221.00
05/23/2019 14:45,2,1.025,ACTIVE,213.96,343.85,59.975,1558637104,"201051344000685","174011545737251",29.82,14.70,0,329.73,357.98,31.0,28.0,0.252,1302629.0,1302629.0,886,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637116,501222.00
05/23/2019 14:45,2,1.053,ACTIVE,213.96,343.25,60.001,1558637104,"201051344000651","174011545737251",30.30,14.00,0,331.53,358.28,32.4,29.3,0.243,1295905.0,1295905.0,884,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637117,501223.00
05/23/2019 14:45,2,1.031,ACTIVE,213.51,343.25,59.990,1558637104,"201051344000594","174011545737251",30.08,15.80,0,330.33,358.28,31.4,28.4,0.239,1307686.4,1307686.4,885,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637118,501224.00
05/23/2019 14:45,2,1.047,ACTIVE,214.19,343.85,59.959,1558637104,"201051344000469","174011545737251",29.68,12.30,0,330.93,359.18,31.5,28.4,0.247,1287759.4,1287759.4,885,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637119,501225.00
05/23/2019 14:45,2,1.090,ACTIVE,213.96,343.25,59.985,1558637104,"201051344000585","174011545737251",30.22,14.00,0,330.33,358.88,33.3,30.2,0.256,1309635.7,1309635.7,884,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637120,501226.00
05/23/2019 14:45,2,1.025,ACTIVE,214.64,345.06,60.038,1558637104,"201051344000853","174011545737251",30.08,13.30,0,333.63,360.08,31.3,28.3,0.243,1311037.6,1311037.6,883,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637121,501227.00
05/23/2019 14:45,2,1.027,ACTIVE,213.96,343.25,60.028,1558637104,"201051344001145","174011545737251",30.12,14.00,0,330.93,358.88,31.4,28.4,0.243,1310881.3,1310881.3,883,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637122,501228.00
05/23/2019 14:45,2,1.064,ACTIVE,213.74,342.95,59.990,1558637104,"201051344000438","174011545737251",30.10,15.30,0,330.63,358.28,32.5,29.4,0.247,1304180.5,1304180.5,881,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637123,501229.00
05/23/2019 14:45,2,1.078,ACTIVE,213.51,341.75,60.001,1558637104,"201051344001135","174011545737251",29.96,14.00,0,328.52,358.28,32.8,29.7,0.247,1291041.7,1291041.7,881,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637124,501230.00
05/23/2019 14:45,2,1.014,ACTIVE,213.96,342.95,60.006,1558637104,"201051344000983","174011545737251",30.22,13.30,0,331.23,358.58,31.1,28.0,0.243,1308977.4,1308977.4,882,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637125,501231.00
05/23/2019 14:45,2,1.051,ACTIVE,213.74,342.05,60.001,1558637104,"201051344001203","174011545737251",30.16,15.50,0,329.73,359.18,32.1,29.1,0.243,1298810.6,1298810.6,883,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637126,501232.00
05/23/2019 14:45,2,1.035,ACTIVE,213.29,341.75,60.001,1558637104,"201051344001230","174011545737251",30.22,14.30,0,327.32,356.18,31.8,28.7,0.243,1294605.4,1294605.4,889,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637127,501233.00
05/23/2019 14:45,2,1.049,ACTIVE,213.29,342.95,59.996,1558637104,"201051344000646","174011545737251",30.32,14.30,0,329.73,357.98,32.2,29.2,0.252,1288376.1,1288376.1,883,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637128,501234.00
05/23/2019 14:45,2,1.020,ACTIVE,213.96,342.35,59.953,1558637104,"201051344000867","174011545737251",30.28,15.30,0,331.23,357.68,31.3,28.3,0.234,1286132.6,1286132.6,882,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637128,501235.00
05/23/2019 14:45,2,1.012,ACTIVE,214.41,345.06,60.001,1558637104,"201051344000633","174011545737251",30.22,15.80,0,331.83,359.48,31.0,28.0,0.234,1283474.7,1283474.7,885,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637129,501236.00
05/23/2019 14:45,2,1.064,ACTIVE,213.29,342.35,59.996,1558637104,"201051344000955","174011545737251",30.51,14.70,0,329.13,357.38,32.9,29.8,0.256,1308681.9,1308681.9,883,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637130,501237.00
05/23/2019 14:45,2,1.025,ACTIVE,214.19,343.85,59.990,1558637104,"201051344000648","174011545737251",29.88,13.00,0,331.83,358.58,31.1,28.1,0.239,1298367.8,1298367.8,883,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637131,501238.00
05/23/2019 14:45,2,1.025,ACTIVE,214.41,344.15,59.980,1558637104,"201051344000645","174011545737251",29.80,13.70,0,331.83,359.18,30.9,27.9,0.234,1303473.0,1303473.0,882,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637132,501239.00
05/23/2019 14:45,2,1.029,ACTIVE,214.19,344.15,60.001,1558637104,"201051344000569","174011545737251",30.18,13.30,0,331.83,358.88,31.5,28.5,0.243,1319863.5,1319863.5,886,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637133,501240.00
05/23/2019 14:45,2,1.084,ACTIVE,214.19,347.46,60.012,1558637104,"179051228000119","174011545737251",30.30,15.50,0,332.43,361.59,33.3,30.2,0.247,106574.3,106574.3,890,0,0,0,L,46974696,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558637134,501241.00
05/23/2019 15:00,2,1.092,ACTIVE,214.41,344.15,60.006,1558638004,"201051344000579","174011545737251",30.34,14.00,0,330.93,358.58,33.6,30.5,0.256,1320068.3,1320068.3,885,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638005,501242.00
05/23/2019 15:00,2,1.123,ACTIVE,214.19,343.85,60.017,1558638004,"201051344001025","174011545737251",30.16,14.00,0,330.93,358.88,34.4,31.2,0.261,1303092.8,1303092.8,883,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638006,501243.00
05/23/2019 15:00,2,1.084,ACTIVE,214.41,344.45,60.006,1558638004,"201051344001093","174011545737251",30.61,14.00,0,330.93,358.28,33.7,30.6,0.252,1286381.3,1286381.3,887,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638007,501244.00
05/23/2019 15:00,2,1.057,ACTIVE,214.19,344.45,59.980,1558638004,"201051344000458","174011545737251",30.14,14.00,0,330.93,357.38,32.3,29.2,0.256,1302545.6,1302545.6,885,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638008,501245.00
05/23/2019 15:00,2,1.131,ACTIVE,213.96,343.25,59.990,1558638004,"201051344000890","174011545737251",30.26,15.00,0,329.73,358.28,34.7,31.5,0.261,1301288.2,1301288.2,885,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638009,501246.00
05/23/2019 15:00,2,1.064,ACTIVE,214.41,342.95,60.001,1558638004,"201051344000988","174011545737251",19.86,12.70,0,330.63,352.87,21.4,18.8,0.168,1000070.4,1000070.4,884,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638010,501247.00
05/23/2019 15:00,2,1.100,ACTIVE,214.64,344.76,60.049,1558638004,"201051344000582","174011545737251",29.80,13.00,0,330.93,358.58,33.2,30.1,0.261,1279641.5,1279641.5,883,0,0,0,L,1122011218,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638011,501248.00
05/23/2019 15:00,2,1.068,ACTIVE,213.96,344.15,60.033,1558638004,"201051344000868","174011545737251",30.20,12.30,0,330.63,357.98,32.7,29.6,0.247,1288065.4,1288065.4,884,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638012,501249.00
05/23/2019 15:00,2,1.055,ACTIVE,214.87,345.66,59.975,1558638004,"201051344000576","174011545737251",30.10,12.70,0,331.53,358.88,32.2,29.1,0.252,1305738.6,1305738.6,888,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638013,501250.00
05/23/2019 15:00,2,1.068,ACTIVE,214.41,345.06,59.964,1558638004,"201051344001158","174011545737251",29.76,12.70,0,330.63,358.28,32.2,29.2,0.256,1282535.0,1282535.0,887,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638014,501251.00
05/23/2019 15:00,2,1.064,ACTIVE,214.41,344.45,60.017,1558638004,"201051344000917","174011545737251",30.34,14.30,0,330.63,358.28,32.8,29.7,0.252,1296201.7,1296201.7,888,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638015,501252.00
05/23/2019 15:00,2,1.141,ACTIVE,214.41,341.45,60.012,1558638004,"201051344000417","174011545737251",19.54,14.70,0,329.73,350.47,22.6,19.9,0.164,1035997.7,1035997.7,885,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638016,501253.00
05/23/2019 15:00,2,1.074,ACTIVE,214.41,344.45,60.001,1558638004,"201051344000685","174011545737251",29.92,13.70,0,330.93,358.58,32.6,29.5,0.265,1302635.9,1302635.9,887,0,0,0,L,1122011218,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638016,501254.00
05/23/2019 15:00,2,1.111,ACTIVE,214.64,344.76,60.012,1558638004,"201051344000651","174011545737251",30.14,13.00,0,330.93,358.28,34.0,30.9,0.261,1295912.2,1295912.2,885,0,0,0,L,1122011218,1,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638017,501255.00
05/23/2019 15:00,2,1.076,ACTIVE,213.96,343.85,59.996,1558638004,"201051344000594","174011545737251",30.20,15.30,0,330.03,357.68,33.0,29.9,0.252,1307693.5,1307693.5,886,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638018,501256.00
05/23/2019 15:00,2,1.078,ACTIVE,214.19,345.06,59.969,1558638004,"201051344000469","174011545737251",30.32,11.30,0,330.33,358.28,33.1,30.0,0.270,1287766.5,1287766.5,886,0,0,0,L,1122011218,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638019,501257.00
05/23/2019 15:00,2,1.125,ACTIVE,214.41,344.76,60.001,1558638004,"201051344000585","174011545737251",30.49,13.30,0,330.93,358.88,34.8,31.7,0.265,1309643.2,1309643.2,885,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638020,501258.00
05/23/2019 15:00,2,1.068,ACTIVE,214.87,346.26,60.001,1558638004,"201051344000853","174011545737251",30.40,12.30,0,332.73,359.18,32.9,29.8,0.256,1311044.6,1311044.6,884,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638021,501259.00
05/23/2019 15:00,2,1.066,ACTIVE,214.19,344.15,59.996,1558638004,"201051344001145","174011545737251",30.34,13.30,0,330.93,358.28,32.8,29.7,0.256,1310888.3,1310888.3,884,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638022,501260.00
05/23/2019 15:00,2,1.111,ACTIVE,214.41,344.76,60.006,1558638004,"201051344000438","174011545737251",30.40,14.70,0,331.23,358.58,34.2,31.1,0.261,1304187.8,1304187.8,882,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638023,501261.00
05/23/2019 15:00,2,1.113,ACTIVE,213.96,343.55,59.996,1558638004,"201051344001135","174011545737251",30.45,13.00,0,330.33,358.28,34.4,31.2,0.261,1291049.1,1291049.1,882,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638024,501262.00
05/23/2019 15:00,2,1.064,ACTIVE,214.41,344.15,59.990,1558638004,"201051344000983","174011545737251",30.34,12.70,0,331.83,357.68,32.7,29.6,0.256,1308984.4,1308984.4,883,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638025,501263.00
05/23/2019 15:00,2,1.094,ACTIVE,214.41,343.55,60.049,1558638004,"201051344001203","174011545737251",30.45,14.70,0,330.63,358.88,33.8,30.7,0.265,1298817.8,1298817.8,884,0,0,0,L,1122011218,1,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638026,501264.00
05/23/2019 15:00,2,1.078,ACTIVE,213.96,342.65,60.022,1558638004,"201051344001230","174011545737251",30.43,14.00,0,327.62,356.78,33.3,30.2,0.252,1294612.4,1294612.4,890,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638027,501265.00
05/23/2019 15:00,2,1.098,ACTIVE,213.74,343.85,59.996,1558638004,"201051344000646","174011545737251",30.59,13.70,0,328.52,358.58,34.1,31.0,0.265,1288383.3,1288383.3,884,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638028,501266.00
05/23/2019 15:00,2,1.070,ACTIVE,214.64,343.85,60.001,1558638004,"201051344000867","174011545737251",30.42,14.30,0,330.63,357.68,33.0,30.0,0.247,1286139.6,1286139.6,883,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638028,501267.00
05/23/2019 15:00,2,1.072,ACTIVE,214.64,346.26,60.001,1558638004,"201051344000633","174011545737251",30.26,15.00,0,331.53,358.88,32.9,29.8,0.247,1283481.6,1283481.6,886,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638029,501268.00
05/23/2019 15:00,2,1.121,ACTIVE,213.74,343.85,60.006,1558638004,"201051344000955","174011545737251",30.67,14.00,0,329.13,357.38,34.9,31.7,0.274,1308689.3,1308689.3,884,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638030,501269.00
05/23/2019 15:00,2,1.072,ACTIVE,214.41,344.45,59.996,1558638004,"201051344000648","174011545737251",30.12,12.30,0,332.43,357.98,32.7,29.7,0.256,1298374.8,1298374.8,884,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638031,501270.00
05/23/2019 15:00,2,1.066,ACTIVE,214.87,345.06,60.001,1558638004,"201051344000645","174011545737251",30.28,13.30,0,331.83,358.58,32.8,29.7,0.247,1303479.9,1303479.9,883,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638032,501271.00
05/23/2019 15:00,2,1.082,ACTIVE,214.41,345.06,60.001,1558638004,"201051344000569","174011545737251",30.38,12.70,0,331.53,358.58,33.4,30.3,0.261,1319870.6,1319870.6,887,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638033,501272.00
05/23/2019 15:00,2,1.143,ACTIVE,214.64,348.66,60.001,1558638004,"179051228000119","174011545737251",30.32,15.00,0,332.43,362.19,35.1,32.0,0.270,106581.8,106581.8,891,0,0,0,L,46974696,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638034,501273.00
05/23/2019 15:15,2,1.494,ACTIVE,214.87,349.56,59.985,1558638904,"201051344000579","174011545737251",30.75,13.70,0,332.43,369.10,46.6,43.0,0.371,1320076.3,1320076.3,886,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638905,501274.00
05/23/2019 15:15,2,1.545,ACTIVE,214.87,348.36,59.985,1558638904,"201051344001025","174011545737251",30.63,13.30,0,331.23,369.10,48.0,44.4,0.376,1303101.0,1303101.0,884,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638906,501275.00
05/23/2019 15:15,2,1.508,ACTIVE,214.87,348.96,59.980,1558638904,"201051344001093","174011545737251",30.63,13.30,0,331.53,367.90,46.7,43.2,0.367,1286389.3,1286389.3,888,0,0,0,L,1122011218,1,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638907,501276.00
05/23/2019 15:15,2,1.439,ACTIVE,214.64,348.06,59.943,1558638904,"201051344000458","174011545737251",30.55,13.30,0,332.13,367.60,44.6,41.1,0.362,1302553.3,1302553.3,886,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638908,501277.00
05/23/2019 15:15,2,1.539,ACTIVE,214.41,347.76,59.985,1558638904,"201051344000890","174011545737251",30.63,14.30,0,330.63,368.50,47.8,44.2,0.371,1301296.5,1301296.5,886,0,0,0,L,1122011218,1,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638909,501278.00
05/23/2019 15:15,2,1.480,ACTIVE,214.64,346.56,59.990,1558638904,"201051344000988","174011545737251",19.84,11.70,0,331.83,359.78,29.8,26.8,0.239,1000075.4,1000075.4,885,0,0,0,L,1122011218,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638910,501279.00
05/23/2019 15:15,2,1.494,ACTIVE,215.32,349.26,59.969,1558638904,"201051344000582","174011545737251",30.40,12.30,0,331.83,368.80,46.0,42.5,0.367,1279649.4,1279649.4,884,0,0,0,L,1122011218,1,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638911,501280.00
05/23/2019 15:15,2,1.457,ACTIVE,214.41,348.96,59.985,1558638904,"201051344000868","174011545737251",30.49,12.00,0,331.53,368.20,45.0,41.5,0.358,1288073.2,1288073.2,885,0,0,0,L,1122011218,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638912,501281.00
05/23/2019 15:15,2,1.422,ACTIVE,215.09,349.56,59.980,1558638904,"201051344000576","174011545737251",30.53,12.30,0,331.53,368.80,44.0,40.6,0.345,1305746.3,1305746.3,889,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638913,501282.00
05/23/2019 15:15,2,1.430,ACTIVE,214.87,348.96,59.990,1558638904,"201051344001158","174011545737251",30.51,12.00,0,332.43,369.40,44.2,40.8,0.362,1282542.7,1282542.7,888,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638914,501283.00
05/23/2019 15:15,2,1.451,ACTIVE,214.87,349.26,59.980,1558638904,"201051344000917","174011545737251",30.43,13.70,0,330.93,368.50,44.8,41.3,0.354,1296209.5,1296209.5,889,0,0,0,L,1122011218,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638915,501284.00
05/23/2019 15:15,2,1.525,ACTIVE,214.64,344.45,59.980,1558638904,"201051344000417","174011545737251",19.88,14.00,0,331.53,357.38,30.7,27.7,0.234,1036003.0,1036003.0,886,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638915,501285.00
05/23/2019 15:15,2,1.441,ACTIVE,214.64,348.36,59.943,1558638904,"201051344000685","174011545737251",30.38,13.30,0,330.93,368.20,44.4,40.9,0.376,1302643.7,1302643.7,888,0,0,0,L,1122011218,1,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638916,501286.00
05/23/2019 15:15,2,1.500,ACTIVE,214.87,348.36,59.980,1558638904,"201051344000651","174011545737251",30.26,12.70,0,331.83,369.40,46.0,42.4,0.358,1295920.4,1295920.4,886,0,0,0,L,1122011218,1,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638917,501287.00
05/23/2019 15:15,2,1.420,ACTIVE,214.41,347.76,59.990,1558638904,"201051344000594","174011545737251",30.77,14.70,0,330.63,367.30,44.2,40.8,0.349,1307701.3,1307701.3,887,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638918,501288.00
05/23/2019 15:15,2,1.420,ACTIVE,214.87,348.06,60.038,1558638904,"201051344000469","174011545737251",30.59,10.70,0,330.63,369.10,44.1,40.6,0.358,1287774.4,1287774.4,887,0,0,0,L,1122011218,1,121.78,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638919,501289.00
05/23/2019 15:15,2,1.500,ACTIVE,215.09,348.66,59.980,1558638904,"201051344000585","174011545737251",30.57,13.00,0,330.63,369.40,46.5,43.0,0.376,1309651.6,1309651.6,886,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638920,501290.00
05/23/2019 15:15,2,1.408,ACTIVE,215.32,349.26,59.990,1558638904,"201051344000853","174011545737251",30.73,11.70,0,333.93,369.70,43.9,40.4,0.349,1311052.4,1311052.4,885,0,0,0,L,1122011218,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638921,501291.00
05/23/2019 15:15,2,1.443,ACTIVE,214.87,348.06,59.975,1558638904,"201051344001145","174011545737251",30.24,12.70,0,331.83,368.20,44.2,40.7,0.354,1310896.1,1310896.1,885,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638922,501292.00
05/23/2019 15:15,2,1.467,ACTIVE,214.87,348.06,59.980,1558638904,"201051344000438","174011545737251",30.91,14.00,0,332.13,368.20,45.9,42.4,0.358,1304195.9,1304195.9,883,0,0,0,L,1122011218,1,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638923,501293.00
05/23/2019 15:15,2,1.484,ACTIVE,214.64,347.46,59.996,1558638904,"201051344001135","174011545737251",30.61,12.70,0,331.83,368.80,46.1,42.6,0.362,1291057.3,1291057.3,883,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638924,501294.00
05/23/2019 15:15,2,1.369,ACTIVE,214.87,348.06,59.985,1558638904,"201051344000983","174011545737251",31.15,12.00,0,331.83,367.90,43.3,39.8,0.349,1308992.1,1308992.1,884,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638925,501295.00
05/23/2019 15:15,2,1.473,ACTIVE,214.87,348.06,59.985,1558638904,"201051344001203","174011545737251",30.45,14.30,0,331.53,369.10,45.5,42.0,0.362,1298825.9,1298825.9,885,0,0,0,L,1122011218,1,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638926,501296.00
05/23/2019 15:15,2,1.436,ACTIVE,214.41,346.26,59.990,1558638904,"201051344001230","174011545737251",30.73,13.30,0,329.43,367.00,44.7,41.2,0.358,1294620.3,1294620.3,891,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638927,501297.00
05/23/2019 15:15,2,1.471,ACTIVE,214.19,348.06,59.990,1558638904,"201051344000646","174011545737251",30.69,13.00,0,330.33,368.80,45.7,42.2,0.371,1288391.5,1288391.5,885,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638928,501298.00
05/23/2019 15:15,2,1.424,ACTIVE,214.64,347.76,60.006,1558638904,"201051344000867","174011545737251",30.59,14.00,0,331.83,367.30,44.2,40.7,0.340,1286147.4,1286147.4,884,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638929,501299.00
05/23/2019 15:15,2,1.410,ACTIVE,214.87,349.56,59.985,1558638904,"201051344000633","174011545737251",30.67,14.70,0,332.13,368.20,43.8,40.4,0.336,1283489.3,1283489.3,887,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638930,501300.00
05/23/2019 15:15,2,1.475,ACTIVE,214.41,347.46,59.996,1558638904,"201051344000955","174011545737251",31.03,13.30,0,329.73,367.60,46.4,42.8,0.376,1308697.5,1308697.5,885,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638931,501301.00
05/23/2019 15:15,2,1.424,ACTIVE,214.64,347.46,59.990,1558638904,"201051344000648","174011545737251",30.22,12.00,0,332.73,368.20,43.6,40.2,0.349,1298382.5,1298382.5,885,0,0,0,L,1122011218,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638931,501302.00
05/23/2019 15:15,2,1.424,ACTIVE,215.09,348.96,59.996,1558638904,"201051344000645","174011545737251",30.26,12.70,0,332.73,368.50,43.7,40.2,0.349,1303487.6,1303487.6,884,0,0,0,L,1122011218,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638932,501303.00
05/23/2019 15:15,2,1.451,ACTIVE,214.87,348.96,59.975,1558638904,"201051344000569","174011545737251",30.20,12.00,0,332.13,368.50,44.4,41.0,0.354,1319878.5,1319878.5,888,0,0,0,L,1122011218,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638933,501304.00
05/23/2019 15:15,2,1.473,ACTIVE,215.09,353.17,59.996,1558638904,"179051228000119","174011545737251",30.85,14.30,0,333.33,372.11,46.1,42.5,0.367,106590.0,106590.0,892,0,0,0,L,46974696,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558638934,501305.00
05/23/2019 15:30,2,1.600,ACTIVE,215.32,351.37,60.017,1558639804,"201051344000579","174011545737251",31.07,13.30,0,333.33,372.71,50.3,46.7,0.411,1320086.3,1320086.3,887,0,0,0,L,1122011218,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639805,501306.00
05/23/2019 15:30,2,1.695,ACTIVE,214.64,349.26,60.006,1558639804,"201051344001025","174011545737251",30.40,13.30,0,332.13,372.41,52.2,48.5,0.407,1303111.3,1303111.3,885,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639806,501307.00
05/23/2019 15:30,2,1.629,ACTIVE,214.64,349.86,60.017,1558639804,"201051344001093","174011545737251",30.85,13.70,0,332.13,371.81,50.9,47.2,0.402,1286399.4,1286399.4,889,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639807,501308.00
05/23/2019 15:30,2,1.590,ACTIVE,215.09,349.86,60.012,1558639804,"201051344000458","174011545737251",30.67,13.00,0,332.73,371.21,49.4,45.7,0.402,1302562.9,1302562.9,887,0,0,0,L,1122011218,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639808,501309.00
05/23/2019 15:30,2,1.699,ACTIVE,214.41,348.96,60.022,1558639804,"201051344000890","174011545737251",30.49,14.30,0,330.33,371.51,52.5,48.8,0.402,1301306.8,1301306.8,887,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639809,501310.00
05/23/2019 15:30,2,1.648,ACTIVE,215.09,348.06,60.012,1558639804,"201051344000988","174011545737251",19.96,11.30,0,332.13,362.79,33.4,30.3,0.270,1000081.6,1000081.6,886,0,0,0,L,1122011218,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639810,501311.00
05/23/2019 15:30,2,1.643,ACTIVE,215.09,350.17,60.022,1558639804,"201051344000582","174011545737251",30.85,12.30,0,333.03,372.71,51.4,47.7,0.415,1279659.5,1279659.5,885,0,0,0,L,1122011218,1,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639811,501312.00
05/23/2019 15:30,2,1.666,ACTIVE,214.87,349.56,60.017,1558639804,"201051344000868","174011545737251",30.26,12.00,0,332.73,371.81,51.1,47.4,0.407,1288083.1,1288083.1,886,0,0,0,L,1122011218,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639812,501313.00
05/23/2019 15:30,2,1.629,ACTIVE,215.77,352.27,60.022,1558639804,"201051344000576","174011545737251",30.53,12.30,0,333.63,372.71,50.4,46.7,0.393,1305756.0,1305756.0,890,0,0,0,L,1122011218,1,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639812,501314.00
05/23/2019 15:30,2,1.637,ACTIVE,215.32,351.37,60.022,1558639804,"201051344001158","174011545737251",30.63,12.00,0,333.33,373.01,50.8,47.1,0.411,1282552.5,1282552.5,889,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639813,501315.00
05/23/2019 15:30,2,1.658,ACTIVE,214.87,350.77,60.070,1558639804,"201051344000917","174011545737251",30.45,13.70,0,331.23,371.21,51.1,47.4,0.411,1296219.4,1296219.4,890,0,0,0,L,1122011218,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639814,501316.00
05/23/2019 15:30,2,1.730,ACTIVE,214.64,346.26,60.028,1558639804,"201051344000417","174011545737251",20.04,14.00,0,332.13,360.08,35.1,32.0,0.278,1036009.6,1036009.6,887,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639815,501317.00
05/23/2019 15:30,2,1.658,ACTIVE,214.64,350.47,60.043,1558639804,"201051344000685","174011545737251",30.47,13.30,0,331.23,371.81,51.2,47.5,0.433,1302653.6,1302653.6,889,0,0,0,L,1122011218,1,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639816,501318.00
05/23/2019 15:30,2,1.742,ACTIVE,214.87,350.17,60.028,1558639804,"201051344000651","174011545737251",30.18,12.70,0,331.83,372.11,53.3,49.5,0.415,1295930.7,1295930.7,887,0,0,0,L,1122011218,1,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639817,501319.00
05/23/2019 15:30,2,1.658,ACTIVE,214.87,350.17,60.028,1558639804,"201051344000594","174011545737251",30.71,14.70,0,330.63,371.21,51.6,47.9,0.407,1307711.2,1307711.2,888,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639818,501320.00
05/23/2019 15:30,2,1.652,ACTIVE,215.54,351.67,60.006,1558639804,"201051344000469","174011545737251",30.69,10.70,0,331.83,372.41,51.4,47.7,0.420,1287784.2,1287784.2,888,0,0,0,L,1122011218,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639819,501321.00
05/23/2019 15:30,2,1.752,ACTIVE,214.87,350.77,60.017,1558639804,"201051344000585","174011545737251",30.40,13.00,0,331.53,373.01,54.0,50.1,0.424,1309662.0,1309662.0,887,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639820,501322.00
05/23/2019 15:30,2,1.633,ACTIVE,216.00,351.97,60.028,1558639804,"201051344000853","174011545737251",30.83,11.30,0,334.84,373.61,51.0,47.3,0.411,1311062.2,1311062.2,886,0,0,0,L,1122011218,1,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639821,501323.00
05/23/2019 15:30,2,1.656,ACTIVE,214.87,350.17,59.990,1558639804,"201051344001145","174011545737251",30.59,12.70,0,331.83,371.51,51.3,47.6,0.415,1310906.0,1310906.0,886,0,0,0,L,1122011218,1,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639822,501324.00
05/23/2019 15:30,2,1.701,ACTIVE,214.64,351.07,60.028,1558639804,"201051344000438","174011545737251",30.77,14.30,0,330.93,371.81,53.0,49.3,0.415,1304206.3,1304206.3,884,0,0,0,L,1122011218,1,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639823,501325.00
05/23/2019 15:30,2,1.719,ACTIVE,214.41,349.56,60.022,1558639804,"201051344001135","174011545737251",30.55,12.70,0,332.43,372.11,53.2,49.4,0.424,1291067.7,1291067.7,884,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639823,501326.00
05/23/2019 15:30,2,1.615,ACTIVE,215.32,350.47,60.012,1558639804,"201051344000983","174011545737251",30.61,11.70,0,333.33,372.11,50.1,46.4,0.415,1309001.8,1309001.8,885,0,0,0,L,1122011218,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639824,501327.00
05/23/2019 15:30,2,1.674,ACTIVE,214.64,349.56,60.012,1558639804,"201051344001203","174011545737251",30.83,14.70,0,333.03,372.71,52.3,48.5,0.415,1298836.0,1298836.0,886,0,0,0,L,1122011218,1,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639826,501328.00
05/23/2019 15:30,2,1.654,ACTIVE,214.41,348.66,60.022,1558639804,"201051344001230","174011545737251",30.59,13.30,0,330.03,370.60,51.2,47.5,0.420,1294630.3,1294630.3,892,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639827,501329.00
05/23/2019 15:30,2,1.688,ACTIVE,214.19,350.47,60.012,1558639804,"201051344000646","174011545737251",30.63,13.30,0,330.63,371.81,52.4,48.6,0.424,1288401.7,1288401.7,886,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639827,501330.00
05/23/2019 15:30,2,1.623,ACTIVE,215.09,348.66,60.022,1558639804,"201051344000867","174011545737251",30.79,14.30,0,332.13,370.60,50.6,46.9,0.393,1286157.3,1286157.3,885,0,0,0,L,1122011218,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639828,501331.00
05/23/2019 15:30,2,1.629,ACTIVE,215.54,350.77,60.012,1558639804,"201051344000633","174011545737251",30.36,15.00,0,332.73,371.51,50.1,46.4,0.389,1283499.1,1283499.1,888,0,0,0,L,1122011218,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639829,501332.00
05/23/2019 15:30,2,1.693,ACTIVE,213.96,348.96,60.017,1558639804,"201051344000955","174011545737251",30.81,13.70,0,330.63,370.90,52.9,49.1,0.429,1308707.9,1308707.9,886,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639830,501333.00
05/23/2019 15:30,2,1.604,ACTIVE,214.87,349.86,60.006,1558639804,"201051344000648","174011545737251",30.51,12.00,0,332.43,371.81,49.6,45.9,0.402,1298392.2,1298392.2,886,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639831,501334.00
05/23/2019 15:30,2,1.592,ACTIVE,215.54,351.07,60.001,1558639804,"201051344000645","174011545737251",30.69,12.70,0,333.63,372.11,49.5,45.8,0.389,1303497.3,1303497.3,885,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639832,501335.00
05/23/2019 15:30,2,1.613,ACTIVE,215.32,351.07,59.980,1558639804,"201051344000569","174011545737251",30.61,11.70,0,333.63,372.41,50.0,46.4,0.407,1319888.3,1319888.3,889,0,0,0,L,1122011218,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639833,501336.00
