ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 15:30,2,1.645,ACTIVE,215.32,354.37,60.001,1558639804,"179051228000119","174011545737251",30.91,14.00,0,333.33,376.62,51.5,47.8,0.411,106600.2,106600.2,893,0,0,0,L,46974696,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558639834,501337.00
05/23/2019 15:45,2,1.840,ACTIVE,214.87,352.87,60.012,1558640704,"201051344000579","174011545737251",30.75,13.70,0,333.93,385.63,57.4,53.4,0.468,1320100.2,1320100.2,888,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640705,501338.00
05/23/2019 15:45,2,1.914,ACTIVE,214.64,351.07,59.996,1558640704,"201051344001025","174011545737251",30.85,14.30,0,331.83,385.93,59.8,55.8,0.477,1303125.7,1303125.7,886,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640706,501339.00
05/23/2019 15:45,2,1.883,ACTIVE,214.64,352.27,60.017,1558640704,"201051344001093","174011545737251",30.55,14.00,0,332.13,385.03,58.3,54.3,0.460,1286413.4,1286413.4,890,0,0,0,L,1122011218,1,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640707,501340.00
05/23/2019 15:45,2,1.801,ACTIVE,214.64,351.37,60.012,1558640704,"201051344000458","174011545737251",30.57,13.30,0,333.33,383.53,55.8,51.9,0.455,1302576.3,1302576.3,888,0,0,0,L,1122011218,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640708,501341.00
05/23/2019 15:45,2,1.922,ACTIVE,214.19,351.37,60.012,1558640704,"201051344000890","174011545737251",30.77,15.00,0,331.53,385.33,59.9,55.9,0.477,1301321.1,1301321.1,888,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640709,501342.00
05/23/2019 15:45,2,1.865,ACTIVE,214.64,349.26,60.049,1558640704,"201051344000988","174011545737251",19.94,11.70,0,333.63,371.51,37.6,34.4,0.318,1000090.5,1000090.5,887,0,0,0,L,1122011218,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640710,501343.00
05/23/2019 15:45,2,1.902,ACTIVE,215.09,352.87,60.006,1558640704,"201051344000582","174011545737251",30.45,13.00,0,333.03,385.63,58.6,54.7,0.477,1279673.4,1279673.4,886,0,0,0,L,1122011218,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640711,501344.00
05/23/2019 15:45,2,1.859,ACTIVE,214.41,351.97,60.017,1558640704,"201051344000868","174011545737251",30.47,12.30,0,332.13,384.13,57.4,53.5,0.468,1288096.8,1288096.8,887,0,0,0,L,1122011218,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640712,501345.00
05/23/2019 15:45,2,1.832,ACTIVE,215.09,354.07,60.001,1558640704,"201051344000576","174011545737251",30.51,13.00,0,333.93,384.73,56.6,52.7,0.460,1305769.5,1305769.5,891,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640713,501346.00
05/23/2019 15:45,2,1.867,ACTIVE,214.87,353.17,60.049,1558640704,"201051344001158","174011545737251",30.28,12.30,0,333.03,385.33,57.3,53.4,0.473,1282566.1,1282566.1,890,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640714,501347.00
05/23/2019 15:45,2,1.885,ACTIVE,214.87,352.27,60.001,1558640704,"201051344000917","174011545737251",30.63,14.00,0,330.93,384.43,58.5,54.6,0.477,1296233.1,1296233.1,891,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640715,501348.00
05/23/2019 15:45,2,1.982,ACTIVE,214.41,346.56,60.012,1558640704,"201051344000417","174011545737251",19.92,15.00,0,332.13,368.50,40.1,36.7,0.309,1036018.9,1036018.9,888,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640716,501349.00
05/23/2019 15:45,2,1.920,ACTIVE,214.41,352.27,60.006,1558640704,"201051344000685","174011545737251",30.28,13.70,0,331.53,384.13,58.9,54.9,0.504,1302667.4,1302667.4,890,0,0,0,L,1122011218,1,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640717,501350.00
05/23/2019 15:45,2,1.975,ACTIVE,214.87,352.57,60.017,1558640704,"201051344000651","174011545737251",30.65,13.30,0,333.33,385.93,61.3,57.2,0.486,1295945.0,1295945.0,888,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640718,501351.00
05/23/2019 15:45,2,1.900,ACTIVE,214.19,351.07,60.022,1558640704,"201051344000594","174011545737251",30.55,15.50,0,331.23,382.93,58.8,54.9,0.473,1307725.0,1307725.0,889,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640719,501352.00
05/23/2019 15:45,2,1.889,ACTIVE,215.09,354.07,60.012,1558640704,"201051344000469","174011545737251",30.83,11.00,0,333.33,385.63,58.9,55.0,0.491,1287798.0,1287798.0,889,0,0,0,L,1122011218,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640719,501353.00
05/23/2019 15:45,2,2.010,ACTIVE,215.09,353.17,60.022,1558640704,"201051344000585","174011545737251",30.75,13.70,0,332.43,385.93,62.6,58.5,0.521,1309676.5,1309676.5,888,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640720,501354.00
05/23/2019 15:45,2,1.881,ACTIVE,215.32,354.67,60.017,1558640704,"201051344000853","174011545737251",31.01,12.00,0,334.54,385.63,59.1,55.1,0.486,1311076.0,1311076.0,887,0,0,0,L,1122011218,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640721,501355.00
05/23/2019 15:45,2,1.945,ACTIVE,214.64,352.57,60.006,1558640704,"201051344001145","174011545737251",30.57,13.30,0,332.13,385.03,60.3,56.2,0.495,1310919.8,1310919.8,887,0,0,0,L,1122011218,1,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640722,501356.00
05/23/2019 15:45,2,2.018,ACTIVE,214.64,352.27,60.022,1558640704,"201051344000438","174011545737251",30.40,15.00,0,332.43,385.63,62.1,58.1,0.491,1304220.5,1304220.5,885,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640723,501357.00
05/23/2019 15:45,2,2.006,ACTIVE,214.41,352.27,60.001,1558640704,"201051344001135","174011545737251",30.83,13.30,0,331.83,385.33,62.6,58.5,0.495,1291082.0,1291082.0,885,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640724,501358.00
05/23/2019 15:45,2,1.861,ACTIVE,214.87,353.17,60.006,1558640704,"201051344000983","174011545737251",31.21,12.30,0,333.03,384.73,58.8,54.8,0.495,1309015.4,1309015.4,886,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640725,501359.00
05/23/2019 15:45,2,1.982,ACTIVE,214.87,352.57,60.022,1558640704,"201051344001203","174011545737251",30.89,15.50,0,333.03,385.93,62.0,58.0,0.499,1298850.2,1298850.2,887,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640726,501360.00
05/23/2019 15:45,2,1.986,ACTIVE,214.19,351.37,60.017,1558640704,"201051344001230","174011545737251",30.42,14.00,0,330.03,382.63,61.2,57.2,0.504,1294644.2,1294644.2,893,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640727,501361.00
05/23/2019 15:45,2,1.980,ACTIVE,213.96,353.17,60.012,1558640704,"201051344000646","174011545737251",31.07,14.00,0,331.23,385.33,62.3,58.2,0.521,1288415.9,1288415.9,887,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640728,501362.00
05/23/2019 15:45,2,1.945,ACTIVE,214.64,352.57,60.006,1558640704,"201051344000867","174011545737251",30.42,15.30,0,332.43,382.33,59.9,55.9,0.468,1286171.0,1286171.0,886,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640729,501363.00
05/23/2019 15:45,2,1.924,ACTIVE,214.87,354.07,60.022,1558640704,"201051344000633","174011545737251",30.55,16.30,0,332.13,382.63,59.5,55.5,0.464,1283512.7,1283512.7,889,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640730,501364.00
05/23/2019 15:45,2,2.027,ACTIVE,213.96,352.27,60.022,1558640704,"201051344000955","174011545737251",30.73,14.30,0,331.83,384.13,63.2,59.0,0.526,1308722.3,1308722.3,887,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640731,501365.00
05/23/2019 15:45,2,1.900,ACTIVE,214.64,353.47,60.017,1558640704,"201051344000648","174011545737251",30.63,12.30,0,333.03,384.13,59.0,55.0,0.482,1298405.7,1298405.7,887,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640731,501366.00
05/23/2019 15:45,2,1.920,ACTIVE,215.09,353.47,60.012,1558640704,"201051344000645","174011545737251",30.49,13.30,0,334.24,384.43,59.3,55.3,0.468,1303510.8,1303510.8,886,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640732,501367.00
05/23/2019 15:45,2,1.930,ACTIVE,214.64,353.77,59.996,1558640704,"201051344000569","174011545737251",30.73,12.30,0,333.03,385.33,60.0,56.0,0.495,1319902.0,1319902.0,890,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640733,501368.00
05/23/2019 15:45,2,1.975,ACTIVE,214.87,358.58,60.017,1558640704,"179051228000119","174011545737251",30.91,14.30,0,333.33,391.94,61.9,57.8,0.508,106614.3,106614.3,894,0,0,0,L,46974696,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558640734,501369.00
05/23/2019 16:00,2,1.264,ACTIVE,213.06,345.06,60.033,1558641604,"201051344000579","174011545737251",30.49,13.70,0,332.43,380.22,39.0,35.8,0.314,1320110.2,1320110.2,889,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641605,501370.00
05/23/2019 16:00,2,1.303,ACTIVE,213.06,343.55,59.996,1558641604,"201051344001025","174011545737251",30.45,14.70,0,328.82,380.82,40.2,36.9,0.309,1303136.1,1303136.1,887,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641606,501371.00
05/23/2019 16:00,2,1.277,ACTIVE,213.06,344.45,59.996,1558641604,"201051344001093","174011545737251",30.47,14.00,0,330.33,379.92,39.5,36.2,0.305,1286423.4,1286423.4,891,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641607,501372.00
05/23/2019 16:00,2,1.221,ACTIVE,212.83,343.85,60.001,1558641604,"201051344000458","174011545737251",30.34,13.30,0,331.83,378.72,37.5,34.3,0.296,1302585.9,1302585.9,889,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641608,501373.00
05/23/2019 16:00,2,1.314,ACTIVE,212.61,342.65,60.001,1558641604,"201051344000890","174011545737251",30.32,15.00,0,328.22,379.92,40.4,37.1,0.323,1301331.4,1301331.4,889,0,0,0,L,1122011218,1,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641608,501374.00
05/23/2019 16:00,2,1.256,ACTIVE,212.83,342.65,60.001,1558641604,"201051344000988","174011545737251",19.68,12.00,0,332.13,368.20,25.1,22.3,0.203,1000096.8,1000096.8,888,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641609,501375.00
05/23/2019 16:00,2,1.279,ACTIVE,213.51,345.06,59.990,1558641604,"201051344000582","174011545737251",30.18,13.00,0,330.33,380.52,39.1,35.8,0.305,1279683.4,1279683.4,887,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641610,501376.00
05/23/2019 16:00,2,1.230,ACTIVE,212.83,344.15,60.006,1558641604,"201051344000868","174011545737251",30.69,12.30,0,330.03,379.32,38.3,35.0,0.301,1288106.7,1288106.7,888,0,0,0,L,1122011218,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641611,501377.00
05/23/2019 16:00,2,1.236,ACTIVE,213.29,345.66,60.006,1558641604,"201051344000576","174011545737251",29.98,13.00,0,332.13,380.22,37.6,34.4,0.296,1305779.2,1305779.2,892,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641612,501378.00
05/23/2019 16:00,2,1.244,ACTIVE,213.06,345.06,60.017,1558641604,"201051344001158","174011545737251",30.08,12.30,0,332.43,380.52,37.9,34.7,0.309,1282575.8,1282575.8,891,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641613,501379.00
05/23/2019 16:00,2,1.256,ACTIVE,213.29,344.76,60.012,1558641604,"201051344000917","174011545737251",30.28,14.30,0,328.22,379.62,38.5,35.3,0.309,1296243.0,1296243.0,892,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641614,501380.00
05/23/2019 16:00,2,1.322,ACTIVE,213.06,340.55,60.022,1558641604,"201051344000417","174011545737251",19.80,15.00,0,330.33,365.19,26.6,23.7,0.199,1036025.5,1036025.5,889,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641615,501381.00
05/23/2019 16:00,2,1.264,ACTIVE,213.29,344.76,60.017,1558641604,"201051344000685","174011545737251",29.78,14.00,0,330.33,379.32,38.1,34.9,0.318,1302677.1,1302677.1,891,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641616,501382.00
05/23/2019 16:00,2,1.297,ACTIVE,213.29,344.15,60.038,1558641604,"201051344000651","174011545737251",30.18,13.30,0,330.93,380.22,39.6,36.3,0.314,1295955.2,1295955.2,889,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641617,501383.00
05/23/2019 16:00,2,1.240,ACTIVE,212.61,343.85,60.012,1558641604,"201051344000594","174011545737251",30.30,15.50,0,327.62,378.42,38.1,34.8,0.301,1307734.8,1307734.8,890,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641618,501384.00
05/23/2019 16:00,2,1.219,ACTIVE,213.06,344.45,59.990,1558641604,"201051344000469","174011545737251",30.75,11.00,0,331.53,380.52,38.0,34.7,0.309,1287807.8,1287807.8,890,0,0,0,L,1122011218,1,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641619,501385.00
05/23/2019 16:00,2,1.309,ACTIVE,213.29,345.66,59.996,1558641604,"201051344000585","174011545737251",30.28,13.70,0,330.03,380.52,40.1,36.8,0.318,1309686.9,1309686.9,889,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641620,501386.00
05/23/2019 16:00,2,1.201,ACTIVE,213.51,345.36,60.038,1558641604,"201051344000853","174011545737251",30.67,11.70,0,332.73,381.12,37.3,34.1,0.296,1311085.7,1311085.7,888,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641621,501387.00
05/23/2019 16:00,2,1.240,ACTIVE,213.06,344.45,60.022,1558641604,"201051344001145","174011545737251",30.08,13.30,0,330.93,380.22,37.8,34.6,0.301,1310929.7,1310929.7,888,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641622,501388.00
05/23/2019 16:00,2,1.260,ACTIVE,213.51,344.15,60.017,1558641604,"201051344000438","174011545737251",30.65,15.30,0,329.73,382.93,39.1,35.8,0.301,1304230.7,1304230.7,886,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641623,501389.00
05/23/2019 16:00,2,1.287,ACTIVE,212.83,344.15,60.012,1558641604,"201051344001135","174011545737251",30.06,13.70,0,328.22,380.22,39.2,35.9,0.309,1291092.2,1291092.2,886,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641624,501390.00
05/23/2019 16:00,2,1.180,ACTIVE,213.06,343.55,60.006,1558641604,"201051344000983","174011545737251",30.63,12.00,0,330.03,379.32,36.6,33.4,0.292,1309024.9,1309024.9,887,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641625,501391.00
05/23/2019 16:00,2,1.244,ACTIVE,213.29,342.95,60.022,1558641604,"201051344001203","174011545737251",30.36,15.50,0,331.53,380.22,38.3,35.0,0.301,1298860.2,1298860.2,888,0,0,0,L,1122011218,1,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641626,501392.00
05/23/2019 16:00,2,1.215,ACTIVE,212.83,343.25,60.006,1558641604,"201051344001230","174011545737251",30.45,14.30,0,327.92,377.82,37.5,34.3,0.309,1294654.0,1294654.0,894,0,0,0,L,1122011218,1,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641627,501393.00
05/23/2019 16:00,2,1.254,ACTIVE,212.61,343.25,60.022,1558641604,"201051344000646","174011545737251",30.12,14.00,0,327.92,381.12,38.3,35.0,0.305,1288426.0,1288426.0,888,0,0,0,L,1122011218,1,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641628,501394.00
05/23/2019 16:00,2,1.188,ACTIVE,213.06,342.65,60.012,1558641604,"201051344000867","174011545737251",30.42,14.70,0,329.43,377.82,36.6,33.4,0.278,1286180.7,1286180.7,887,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641629,501395.00
05/23/2019 16:00,2,1.189,ACTIVE,213.51,345.36,60.028,1558641604,"201051344000633","174011545737251",30.12,16.00,0,331.83,378.42,36.3,33.1,0.283,1283522.3,1283522.3,890,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641630,501396.00
05/23/2019 16:00,2,1.256,ACTIVE,212.61,342.65,60.012,1558641604,"201051344000955","174011545737251",30.20,14.30,0,327.92,379.02,38.5,35.2,0.296,1308732.4,1308732.4,888,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641631,501397.00
05/23/2019 16:00,2,1.184,ACTIVE,213.06,344.45,60.022,1558641604,"201051344000648","174011545737251",29.92,12.30,0,331.83,379.62,35.9,32.8,0.278,1298415.2,1298415.2,888,0,0,0,L,1122011218,1,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641632,501398.00
05/23/2019 16:00,2,1.176,ACTIVE,213.29,344.15,60.033,1558641604,"201051344000645","174011545737251",30.00,13.00,0,332.13,379.92,35.8,32.6,0.278,1303520.3,1303520.3,887,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641633,501399.00
05/23/2019 16:00,2,1.158,ACTIVE,212.83,343.85,60.012,1558641604,"201051344000569","174011545737251",30.69,12.30,0,330.93,379.92,36.0,32.9,0.278,1319911.6,1319911.6,891,0,0,0,L,1122011218,1,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641633,501400.00
05/23/2019 16:00,2,1.223,ACTIVE,213.29,347.16,60.006,1558641604,"179051228000119","174011545737251",30.55,14.30,0,334.24,384.73,37.8,34.6,0.287,106624.4,106624.4,895,0,0,0,L,46974696,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558641634,501401.00
05/23/2019 16:15,2,1.373,ACTIVE,213.96,347.46,59.980,1558642504,"201051344000579","174011545737251",30.71,14.00,0,330.33,369.70,42.7,39.3,0.340,1320119.9,1320119.9,890,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642505,501402.00
05/23/2019 16:15,2,1.422,ACTIVE,213.96,345.36,59.990,1558642504,"201051344001025","174011545737251",30.55,14.70,0,329.43,370.00,44.0,40.6,0.345,1303146.1,1303146.1,888,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642506,501403.00
05/23/2019 16:15,2,1.396,ACTIVE,214.19,346.86,60.001,1558642504,"201051344001093","174011545737251",30.38,14.30,0,329.73,368.50,43.0,39.5,0.327,1286433.2,1286433.2,892,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642507,501404.00
05/23/2019 16:15,2,1.357,ACTIVE,213.51,345.96,59.980,1558642504,"201051344000458","174011545737251",30.28,13.70,0,330.03,367.90,41.7,38.3,0.331,1302595.3,1302595.3,890,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642508,501405.00
05/23/2019 16:15,2,1.438,ACTIVE,213.74,345.36,59.980,1558642504,"201051344000890","174011545737251",30.32,15.30,0,328.82,369.10,44.1,40.7,0.340,1301341.4,1301341.4,890,0,0,0,L,1122011218,1,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642509,501406.00
05/23/2019 16:15,2,1.381,ACTIVE,213.51,344.45,59.980,1558642504,"201051344000988","174011545737251",19.88,12.30,0,330.03,359.78,27.9,25.0,0.225,1000102.9,1000102.9,889,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642510,501407.00
05/23/2019 16:15,2,1.416,ACTIVE,214.41,347.16,60.001,1558642504,"201051344000582","174011545737251",30.04,13.30,0,329.43,369.10,43.1,39.6,0.349,1279693.1,1279693.1,888,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642511,501408.00
05/23/2019 16:15,2,1.400,ACTIVE,213.29,346.56,59.985,1558642504,"201051344000868","174011545737251",30.14,12.70,0,329.43,368.50,42.7,39.3,0.340,1288116.2,1288116.2,889,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642512,501409.00
05/23/2019 16:15,2,1.361,ACTIVE,214.19,347.46,59.964,1558642504,"201051344000576","174011545737251",30.49,13.30,0,330.93,369.10,42.1,38.7,0.331,1305788.5,1305788.5,893,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642512,501410.00
05/23/2019 16:15,2,1.391,ACTIVE,213.96,346.56,59.980,1558642504,"201051344001158","174011545737251",30.02,12.70,0,330.33,369.40,42.3,38.9,0.345,1282585.3,1282585.3,892,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642513,501411.00
05/23/2019 16:15,2,1.381,ACTIVE,214.19,345.96,59.996,1558642504,"201051344000917","174011545737251",30.53,14.70,0,329.13,368.20,42.8,39.4,0.345,1296252.5,1296252.5,893,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642514,501412.00
05/23/2019 16:15,2,1.473,ACTIVE,214.19,342.05,59.985,1558642504,"201051344000417","174011545737251",19.68,15.30,0,328.82,357.08,29.4,26.4,0.225,1036031.9,1036031.9,890,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642515,501413.00
05/23/2019 16:15,2,1.410,ACTIVE,214.19,346.26,59.985,1558642504,"201051344000685","174011545737251",29.76,14.30,0,329.13,368.50,42.5,39.1,0.354,1302686.6,1302686.6,892,0,0,0,L,1122011218,1,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642516,501414.00
05/23/2019 16:15,2,1.457,ACTIVE,214.19,346.86,59.985,1558642504,"201051344000651","174011545737251",30.10,13.70,0,330.63,368.80,44.4,41.0,0.349,1295965.1,1295965.1,890,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642517,501415.00
05/23/2019 16:15,2,1.395,ACTIVE,213.06,345.66,59.943,1558642504,"201051344000594","174011545737251",30.49,15.50,0,325.22,368.20,43.1,39.7,0.345,1307744.4,1307744.4,891,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642518,501416.00
05/23/2019 16:15,2,1.395,ACTIVE,213.96,346.56,59.985,1558642504,"201051344000469","174011545737251",30.51,11.30,0,329.13,369.10,43.1,39.7,0.358,1287817.4,1287817.4,891,0,0,0,L,1122011218,1,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642519,501417.00
05/23/2019 16:15,2,1.467,ACTIVE,214.19,347.46,60.006,1558642504,"201051344000585","174011545737251",30.53,14.00,0,330.33,369.40,45.4,41.9,0.362,1309697.0,1309697.0,890,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642520,501418.00
05/23/2019 16:15,2,1.395,ACTIVE,214.41,347.76,59.953,1558642504,"201051344000853","174011545737251",30.45,12.00,0,332.13,370.30,43.1,39.7,0.340,1311095.2,1311095.2,889,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642521,501419.00
05/23/2019 16:15,2,1.400,ACTIVE,213.96,346.26,59.985,1558642504,"201051344001145","174011545737251",30.40,13.70,0,330.03,368.80,43.1,39.7,0.349,1310939.2,1310939.2,889,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642522,501420.00
05/23/2019 16:15,2,1.445,ACTIVE,214.19,346.56,59.969,1558642504,"201051344000438","174011545737251",30.38,15.50,0,330.33,369.70,44.5,41.0,0.345,1304240.6,1304240.6,887,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642523,501421.00
05/23/2019 16:15,2,1.457,ACTIVE,213.74,346.26,59.975,1558642504,"201051344001135","174011545737251",30.43,13.70,0,327.32,368.80,44.9,41.4,0.354,1291102.2,1291102.2,887,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642524,501422.00
05/23/2019 16:15,2,1.371,ACTIVE,213.74,346.86,59.948,1558642504,"201051344000983","174011545737251",30.63,12.30,0,330.03,368.80,42.5,39.1,0.349,1309034.3,1309034.3,888,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642525,501423.00
05/23/2019 16:15,2,1.439,ACTIVE,214.19,346.26,59.980,1558642504,"201051344001203","174011545737251",30.34,15.80,0,330.63,369.10,44.3,40.8,0.349,1298870.0,1298870.0,889,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642525,501424.00
05/23/2019 16:15,2,1.400,ACTIVE,213.74,345.36,59.985,1558642504,"201051344001230","174011545737251",30.57,14.30,0,326.42,369.40,43.4,40.0,0.354,1294663.7,1294663.7,895,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642526,501425.00
05/23/2019 16:15,2,1.447,ACTIVE,213.51,346.26,59.985,1558642504,"201051344000646","174011545737251",30.28,14.30,0,326.12,369.10,44.4,40.9,0.367,1288435.8,1288435.8,889,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642527,501426.00
05/23/2019 16:15,2,1.404,ACTIVE,213.74,344.76,59.996,1558642504,"201051344000867","174011545737251",30.24,15.00,0,329.13,367.60,43.0,39.6,0.336,1286190.2,1286190.2,888,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642528,501427.00
05/23/2019 16:15,2,1.381,ACTIVE,213.96,347.46,59.969,1558642504,"201051344000633","174011545737251",30.47,16.00,0,330.63,368.50,42.7,39.3,0.331,1283531.8,1283531.8,891,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642529,501428.00
05/23/2019 16:15,2,1.457,ACTIVE,213.51,345.66,59.985,1558642504,"201051344000955","174011545737251",30.30,14.70,0,326.72,367.90,44.7,41.2,0.362,1308742.4,1308742.4,889,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642530,501429.00
05/23/2019 16:15,2,1.369,ACTIVE,213.74,345.66,60.038,1558642504,"201051344000648","174011545737251",30.63,12.70,0,329.43,369.10,42.5,39.1,0.340,1298424.6,1298424.6,889,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642531,501430.00
05/23/2019 16:15,2,1.375,ACTIVE,213.96,345.96,60.012,1558642504,"201051344000645","174011545737251",30.47,13.30,0,330.93,369.10,42.5,39.1,0.336,1303529.7,1303529.7,888,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642532,501431.00
05/23/2019 16:15,2,1.400,ACTIVE,213.74,347.16,60.006,1558642504,"201051344000569","174011545737251",30.43,12.30,0,328.82,369.10,43.2,39.8,0.349,1319921.1,1319921.1,892,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642533,501432.00
05/23/2019 16:15,2,1.447,ACTIVE,213.96,350.77,59.990,1558642504,"179051228000119","174011545737251",30.53,14.70,0,330.63,371.81,44.8,41.3,0.354,106634.3,106634.3,896,0,0,0,L,46974696,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558642534,501433.00
05/23/2019 16:30,2,0.852,ACTIVE,213.29,340.85,59.969,1558643404,"201051344000579","174011545737251",30.43,14.00,0,331.83,366.10,26.2,23.4,0.190,1320128.0,1320128.0,891,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643405,501434.00
05/23/2019 16:30,2,0.871,ACTIVE,213.06,339.34,59.990,1558643404,"201051344001025","174011545737251",29.88,14.70,0,329.13,365.19,26.4,23.5,0.186,1303154.3,1303154.3,889,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643406,501435.00
05/23/2019 16:30,2,0.855,ACTIVE,213.29,339.34,59.990,1558643404,"201051344001093","174011545737251",30.20,14.30,0,329.13,364.59,26.2,23.4,0.186,1286441.3,1286441.3,893,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643407,501436.00
05/23/2019 16:30,2,0.824,ACTIVE,213.06,339.65,59.996,1558643404,"201051344000458","174011545737251",30.00,13.70,0,331.23,364.29,25.1,22.3,0.186,1302603.0,1302603.0,891,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643408,501437.00
05/23/2019 16:30,2,0.891,ACTIVE,212.83,338.44,59.996,1558643404,"201051344000890","174011545737251",29.54,15.30,0,328.52,364.89,26.7,23.8,0.190,1301349.7,1301349.7,891,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643409,501438.00
05/23/2019 16:30,2,0.844,ACTIVE,213.29,339.95,59.985,1558643404,"201051344000988","174011545737251",19.02,12.30,0,331.53,357.68,16.3,13.8,0.119,1000107.8,1000107.8,890,0,0,0,L,1122011218,1,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643410,501439.00
05/23/2019 16:30,2,0.854,ACTIVE,213.51,340.25,59.990,1558643404,"201051344000582","174011545737251",29.56,13.00,0,329.73,365.49,25.6,22.8,0.190,1279701.0,1279701.0,889,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643411,501440.00
05/23/2019 16:30,2,0.842,ACTIVE,213.06,340.55,59.985,1558643404,"201051344000868","174011545737251",29.68,12.70,0,330.93,365.49,25.3,22.5,0.181,1288124.0,1288124.0,890,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643412,501441.00
05/23/2019 16:30,2,0.812,ACTIVE,213.74,341.75,59.996,1558643404,"201051344000576","174011545737251",30.14,13.00,0,332.13,366.10,24.8,22.0,0.186,1305796.2,1305796.2,894,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643413,501442.00
05/23/2019 16:30,2,0.814,ACTIVE,213.29,341.15,59.948,1558643404,"201051344001158","174011545737251",29.80,12.70,0,331.83,365.49,24.6,21.9,0.194,1282593.0,1282593.0,893,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643414,501443.00
05/23/2019 16:30,2,0.828,ACTIVE,213.29,340.25,59.985,1558643404,"201051344000917","174011545737251",29.76,14.30,0,327.92,365.19,25.0,22.2,0.186,1296260.4,1296260.4,894,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643415,501444.00
05/23/2019 16:30,2,0.875,ACTIVE,213.29,337.54,59.996,1558643404,"201051344000417","174011545737251",19.54,15.30,0,330.03,355.88,17.3,14.8,0.124,1036037.1,1036037.1,891,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643416,501445.00
05/23/2019 16:30,2,0.818,ACTIVE,213.29,340.25,59.996,1558643404,"201051344000685","174011545737251",29.52,14.30,0,328.82,365.80,24.5,21.7,0.190,1302694.3,1302694.3,893,0,0,0,L,1122011218,1,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643417,501446.00
05/23/2019 16:30,2,0.844,ACTIVE,213.06,339.34,60.001,1558643404,"201051344000651","174011545737251",30.06,13.70,0,330.93,365.19,25.7,22.9,0.186,1295973.2,1295973.2,891,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643418,501447.00
05/23/2019 16:30,2,0.822,ACTIVE,212.83,339.34,60.017,1558643404,"201051344000594","174011545737251",30.16,15.50,0,329.13,364.59,25.2,22.4,0.181,1307752.2,1307752.2,892,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643419,501448.00
05/23/2019 16:30,2,0.824,ACTIVE,213.29,340.25,60.001,1558643404,"201051344000469","174011545737251",30.20,11.00,0,330.63,366.40,25.2,22.4,0.186,1287825.2,1287825.2,892,0,0,0,L,1122011218,1,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643420,501449.00
05/23/2019 16:30,2,0.875,ACTIVE,213.29,340.25,59.996,1558643404,"201051344000585","174011545737251",29.84,14.00,0,329.73,365.80,26.5,23.6,0.194,1309705.3,1309705.3,891,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643420,501450.00
05/23/2019 16:30,2,0.865,ACTIVE,213.74,342.05,59.959,1558643404,"201051344000853","174011545737251",21.49,12.00,0,333.33,366.70,19.3,16.7,0.155,1311103.0,1311103.0,890,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643421,501451.00
05/23/2019 16:30,2,0.814,ACTIVE,213.29,339.65,60.001,1558643404,"201051344001145","174011545737251",29.86,13.70,0,330.63,366.10,24.6,21.9,0.181,1310947.0,1310947.0,890,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643422,501452.00
05/23/2019 16:30,2,0.838,ACTIVE,213.29,339.65,60.001,1558643404,"201051344000438","174011545737251",30.18,15.30,0,330.63,365.19,25.6,22.8,0.181,1304248.7,1304248.7,888,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643423,501453.00
05/23/2019 16:30,2,0.854,ACTIVE,212.83,339.04,59.990,1558643404,"201051344001135","174011545737251",30.08,13.70,0,328.82,366.40,26.0,23.2,0.190,1291110.4,1291110.4,888,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643424,501454.00
05/23/2019 16:30,2,0.803,ACTIVE,213.29,339.95,59.990,1558643404,"201051344000983","174011545737251",30.18,12.30,0,331.53,365.49,24.6,21.8,0.181,1309041.9,1309041.9,889,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643425,501455.00
05/23/2019 16:30,2,0.826,ACTIVE,213.06,339.34,59.996,1558643404,"201051344001203","174011545737251",30.06,15.50,0,330.63,366.10,25.2,22.4,0.190,1298878.0,1298878.0,890,0,0,0,L,1122011218,1,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643426,501456.00
05/23/2019 16:30,2,0.811,ACTIVE,213.06,339.34,60.006,1558643404,"201051344001230","174011545737251",30.00,14.30,0,327.62,364.29,24.6,21.9,0.186,1294671.5,1294671.5,896,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643427,501457.00
05/23/2019 16:30,2,0.848,ACTIVE,212.83,339.95,59.996,1558643404,"201051344000646","174011545737251",29.62,14.30,0,328.52,365.80,25.4,22.6,0.181,1288443.8,1288443.8,890,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643428,501458.00
05/23/2019 16:30,2,0.809,ACTIVE,213.29,339.34,60.001,1558643404,"201051344000867","174011545737251",30.04,15.00,0,329.13,363.39,24.6,21.8,0.172,1286197.9,1286197.9,889,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643429,501459.00
05/23/2019 16:30,2,0.805,ACTIVE,213.74,341.75,60.033,1558643404,"201051344000633","174011545737251",30.00,15.80,0,330.63,365.80,24.4,21.7,0.181,1283539.4,1283539.4,892,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643430,501460.00
05/23/2019 16:30,2,0.846,ACTIVE,212.61,338.44,59.990,1558643404,"201051344000955","174011545737251",30.18,14.70,0,327.92,364.89,25.9,23.1,0.190,1308750.5,1308750.5,890,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643431,501461.00
05/23/2019 16:30,2,0.811,ACTIVE,213.29,339.65,60.006,1558643404,"201051344000648","174011545737251",29.84,12.70,0,330.03,364.59,24.5,21.7,0.181,1298432.2,1298432.2,890,0,0,0,L,1122011218,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643432,501462.00
05/23/2019 16:30,2,0.803,ACTIVE,213.74,340.55,60.038,1558643404,"201051344000645","174011545737251",29.62,13.30,0,330.33,365.80,24.1,21.4,0.177,1303537.2,1303537.2,889,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643432,501463.00
05/23/2019 16:30,2,0.816,ACTIVE,213.29,339.95,59.990,1558643404,"201051344000569","174011545737251",29.92,12.30,0,330.93,365.19,24.8,22.0,0.186,1319928.8,1319928.8,893,0,0,0,L,1122011218,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643433,501464.00
05/23/2019 16:30,2,0.873,ACTIVE,213.74,344.15,60.001,1558643404,"179051228000119","174011545737251",29.62,14.70,0,331.83,369.10,26.2,23.4,0.181,106642.4,106642.4,897,0,0,0,L,46974696,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558643434,501465.00
05/23/2019 16:45,2,0.750,ACTIVE,213.06,339.04,59.990,1558644303,"201051344000579","174011545737251",29.84,13.70,0,329.43,352.87,22.7,20.0,0.159,1320133.1,1320133.1,892,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644305,501466.00
05/23/2019 16:45,2,0.748,ACTIVE,212.83,337.24,59.990,1558644303,"201051344001025","174011545737251",29.98,14.00,0,328.82,351.97,22.8,20.1,0.164,1303159.5,1303159.5,890,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644306,501467.00
05/23/2019 16:45,2,0.729,ACTIVE,213.06,338.74,59.996,1558644303,"201051344001093","174011545737251",30.53,14.00,0,328.22,352.87,22.6,19.8,0.150,1286446.5,1286446.5,894,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644307,501468.00
05/23/2019 16:45,2,0.715,ACTIVE,212.83,338.14,59.990,1558644303,"201051344000458","174011545737251",29.78,13.30,0,329.73,352.87,21.6,18.9,0.159,1302607.9,1302607.9,892,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644308,501469.00
05/23/2019 16:45,2,0.756,ACTIVE,212.83,338.14,59.975,1558644303,"201051344000890","174011545737251",30.16,15.00,0,327.92,352.57,23.1,20.4,0.159,1301355.0,1301355.0,892,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644309,501470.00
05/23/2019 16:45,2,0.730,ACTIVE,213.06,338.44,59.985,1558644303,"201051344000988","174011545737251",18.81,12.00,0,329.43,349.26,14.0,11.6,0.097,1000110.8,1000110.8,891,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644310,501471.00
05/23/2019 16:45,2,0.729,ACTIVE,213.51,338.44,60.022,1558644303,"201051344000582","174011545737251",29.90,12.70,0,327.02,351.97,22.1,19.4,0.155,1279706.1,1279706.1,890,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644311,501472.00
05/23/2019 16:45,2,0.730,ACTIVE,212.83,338.44,59.990,1558644303,"201051344000868","174011545737251",29.52,12.30,0,328.82,353.17,21.9,19.2,0.159,1288129.0,1288129.0,891,0,0,0,L,1122011218,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644312,501473.00
05/23/2019 16:45,2,0.713,ACTIVE,213.51,339.95,60.017,1558644303,"201051344000576","174011545737251",29.84,12.70,0,330.63,353.17,21.6,18.9,0.150,1305801.1,1305801.1,895,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644313,501474.00
05/23/2019 16:45,2,0.701,ACTIVE,213.06,339.04,60.001,1558644303,"201051344001158","174011545737251",29.92,12.30,0,328.52,352.87,21.3,18.6,0.159,1282597.8,1282597.8,894,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644313,501475.00
05/23/2019 16:45,2,0.729,ACTIVE,213.29,338.44,60.001,1558644303,"201051344000917","174011545737251",29.46,14.00,0,327.62,352.27,21.8,19.1,0.141,1296265.3,1296265.3,895,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644314,501476.00
05/23/2019 16:45,2,0.770,ACTIVE,213.06,336.64,59.996,1558644303,"201051344000417","174011545737251",19.44,14.30,0,328.22,347.16,15.2,12.7,0.102,1036040.4,1036040.4,892,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644315,501477.00
05/23/2019 16:45,2,0.725,ACTIVE,213.06,339.34,59.996,1558644303,"201051344000685","174011545737251",29.56,13.70,0,329.13,351.67,21.8,19.1,0.164,1302699.2,1302699.2,894,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644316,501478.00
05/23/2019 16:45,2,0.744,ACTIVE,213.06,339.04,59.990,1558644303,"201051344000651","174011545737251",29.74,13.30,0,329.43,352.27,22.4,19.7,0.159,1295978.3,1295978.3,892,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644317,501479.00
