ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 16:45,2,0.730,ACTIVE,212.61,338.74,60.001,1558644303,"201051344000594","174011545737251",29.60,15.30,0,328.22,351.97,22.0,19.3,0.150,1307757.2,1307757.2,893,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644318,501480.00
05/23/2019 16:45,2,0.723,ACTIVE,213.06,339.34,60.001,1558644303,"201051344000469","174011545737251",30.26,11.00,0,328.52,352.87,22.2,19.5,0.159,1287830.2,1287830.2,893,0,0,0,L,1122011218,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644319,501481.00
05/23/2019 16:45,2,0.770,ACTIVE,213.29,339.34,60.001,1558644303,"201051344000585","174011545737251",29.86,13.70,0,328.82,351.97,23.3,20.6,0.168,1309710.6,1309710.6,892,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644320,501482.00
05/23/2019 16:45,2,0.719,ACTIVE,213.51,340.25,60.001,1558644303,"201051344000853","174011545737251",29.80,12.00,0,330.03,353.17,21.7,19.0,0.155,1311107.9,1311107.9,891,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644321,501483.00
05/23/2019 16:45,2,0.711,ACTIVE,213.06,338.44,59.990,1558644303,"201051344001145","174011545737251",30.10,13.30,0,329.43,351.97,21.7,19.0,0.155,1310951.9,1310951.9,891,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644322,501484.00
05/23/2019 16:45,2,0.740,ACTIVE,213.06,338.14,60.001,1558644303,"201051344000438","174011545737251",30.12,14.70,0,329.43,351.97,22.6,19.9,0.164,1304253.8,1304253.8,889,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644323,501485.00
05/23/2019 16:45,2,0.770,ACTIVE,212.83,338.14,60.006,1558644303,"201051344001135","174011545737251",29.40,13.30,0,327.62,352.57,22.9,20.2,0.159,1291115.6,1291115.6,889,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644324,501486.00
05/23/2019 16:45,2,0.717,ACTIVE,213.06,338.14,59.990,1558644303,"201051344000983","174011545737251",29.78,12.30,0,328.82,351.97,21.6,19.0,0.155,1309046.8,1309046.8,890,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644325,501487.00
05/23/2019 16:45,2,0.738,ACTIVE,213.06,338.14,60.028,1558644303,"201051344001203","174011545737251",29.68,15.00,0,328.82,353.77,22.2,19.6,0.164,1298883.0,1298883.0,891,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644326,501488.00
05/23/2019 16:45,2,0.723,ACTIVE,212.83,337.54,60.006,1558644303,"201051344001230","174011545737251",29.78,14.00,0,327.62,351.37,21.8,19.1,0.155,1294676.4,1294676.4,897,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644327,501489.00
05/23/2019 16:45,2,0.746,ACTIVE,212.61,338.44,60.033,1558644303,"201051344000646","174011545737251",29.90,14.00,0,327.32,351.67,22.6,19.9,0.168,1288448.9,1288448.9,891,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644328,501490.00
05/23/2019 16:45,2,0.732,ACTIVE,213.29,338.44,60.001,1558644303,"201051344000867","174011545737251",29.42,14.30,0,328.82,351.67,21.8,19.1,0.150,1286202.8,1286202.8,890,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644328,501491.00
05/23/2019 16:45,2,0.711,ACTIVE,213.51,340.55,59.996,1558644303,"201051344000633","174011545737251",30.14,15.00,0,330.33,354.07,21.8,19.1,0.155,1283544.3,1283544.3,893,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644329,501492.00
05/23/2019 16:45,2,0.760,ACTIVE,212.61,338.14,60.001,1558644303,"201051344000955","174011545737251",30.06,14.30,0,327.32,351.97,23.1,20.4,0.168,1308755.7,1308755.7,891,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644330,501493.00
05/23/2019 16:45,2,0.730,ACTIVE,213.06,338.74,60.006,1558644303,"201051344000648","174011545737251",29.36,12.30,0,330.03,351.97,21.7,19.1,0.155,1298437.1,1298437.1,891,0,0,0,L,1122011218,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644331,501494.00
05/23/2019 16:45,2,0.707,ACTIVE,213.29,339.04,60.049,1558644303,"201051344000645","174011545737251",29.94,13.30,0,330.63,352.57,21.5,18.8,0.155,1303542.1,1303542.1,890,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644332,501495.00
05/23/2019 16:45,2,0.725,ACTIVE,213.06,339.04,59.996,1558644303,"201051344000569","174011545737251",30.04,12.30,0,329.43,352.57,22.1,19.4,0.164,1319933.8,1319933.8,894,0,0,0,L,1122011218,1,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644333,501496.00
05/23/2019 16:45,2,0.785,ACTIVE,213.29,342.65,59.996,1558644303,"179051228000119","174011545737251",29.70,14.30,0,330.93,356.48,23.7,20.9,0.164,106647.7,106647.7,898,0,0,0,L,46974696,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558644334,501497.00
05/23/2019 17:00,2,0.639,ACTIVE,212.38,337.54,60.012,1558645204,"201051344000579","174011545737251",29.62,13.30,0,330.03,350.47,19.2,16.7,0.124,1320138.0,1320138.0,893,0,0,0,L,1122011218,1,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645206,501498.00
05/23/2019 17:00,2,0.623,ACTIVE,212.38,335.74,60.038,1558645204,"201051344001025","174011545737251",30.02,13.70,0,327.92,350.77,19.0,16.4,0.128,1303164.4,1303164.4,891,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645206,501499.00
05/23/2019 17:00,2,0.633,ACTIVE,212.61,336.94,60.017,1558645204,"201051344001093","174011545737251",29.70,13.70,0,328.22,349.56,19.1,16.5,0.128,1286451.3,1286451.3,895,0,0,0,L,1122011218,1,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645207,501500.00
05/23/2019 17:00,2,0.609,ACTIVE,212.38,337.24,60.006,1558645204,"201051344000458","174011545737251",29.20,13.30,0,328.52,349.56,18.0,15.5,0.124,1302612.5,1302612.5,893,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645208,501501.00
05/23/2019 17:00,2,0.646,ACTIVE,212.38,336.34,60.022,1558645204,"201051344000890","174011545737251",29.48,14.70,0,327.62,350.77,19.4,16.8,0.128,1301359.9,1301359.9,893,0,0,0,L,1122011218,1,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645209,501502.00
05/23/2019 17:00,2,0.596,ACTIVE,212.38,337.24,60.012,1558645204,"201051344000988","174011545737251",19.18,12.00,0,327.62,346.86,11.6,9.3,0.088,1000113.6,1000113.6,892,0,0,0,L,1122011218,1,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645210,501503.00
05/23/2019 17:00,2,0.631,ACTIVE,213.06,337.24,60.017,1558645204,"201051344000582","174011545737251",28.78,13.00,0,327.92,350.47,18.4,15.9,0.133,1279710.8,1279710.8,891,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645211,501504.00
05/23/2019 17:00,2,0.607,ACTIVE,212.38,337.24,60.022,1558645204,"201051344000868","174011545737251",29.66,12.30,0,328.22,350.17,18.3,15.7,0.124,1288133.7,1288133.7,892,0,0,0,L,1122011218,1,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645212,501505.00
05/23/2019 17:00,2,0.609,ACTIVE,212.83,338.44,60.028,1558645204,"201051344000576","174011545737251",29.16,12.30,0,328.82,351.07,18.1,15.5,0.124,1305805.7,1305805.7,896,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645213,501506.00
05/23/2019 17:00,2,0.596,ACTIVE,212.61,337.54,60.022,1558645204,"201051344001158","174011545737251",29.44,12.00,0,329.13,350.47,17.8,15.2,0.133,1282602.3,1282602.3,895,0,0,0,L,1122011218,1,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645214,501507.00
05/23/2019 17:00,2,0.613,ACTIVE,212.61,336.94,60.028,1558645204,"201051344000917","174011545737251",29.30,14.00,0,328.52,349.86,18.2,15.7,0.124,1296269.9,1296269.9,896,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645215,501508.00
05/23/2019 17:00,2,0.652,ACTIVE,212.61,335.14,60.017,1558645204,"201051344000417","174011545737251",19.26,14.30,0,328.22,344.45,12.8,10.4,0.080,1036043.5,1036043.5,893,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645216,501509.00
05/23/2019 17:00,2,0.605,ACTIVE,212.61,338.14,60.049,1558645204,"201051344000685","174011545737251",29.38,13.70,0,328.52,350.17,18.1,15.5,0.124,1302703.8,1302703.8,895,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645217,501510.00
05/23/2019 17:00,2,0.625,ACTIVE,212.61,336.64,59.980,1558645204,"201051344000651","174011545737251",29.40,13.00,0,329.43,350.17,18.6,16.1,0.115,1295983.1,1295983.1,893,0,0,0,L,1122011218,1,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645218,501511.00
05/23/2019 17:00,2,0.619,ACTIVE,212.16,336.64,59.985,1558645204,"201051344000594","174011545737251",29.28,15.00,0,326.12,350.17,18.4,15.8,0.124,1307761.9,1307761.9,894,0,0,0,L,1122011218,1,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645219,501512.00
05/23/2019 17:00,2,0.623,ACTIVE,212.61,338.14,60.017,1558645204,"201051344000469","174011545737251",29.06,11.00,0,328.82,350.47,18.4,15.8,0.133,1287834.9,1287834.9,894,0,0,0,L,1122011218,1,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645219,501513.00
05/23/2019 17:00,2,0.629,ACTIVE,212.83,336.64,60.022,1558645204,"201051344000585","174011545737251",30.30,13.70,0,327.02,350.77,19.4,16.8,0.128,1309715.6,1309715.6,893,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645220,501514.00
05/23/2019 17:00,2,0.607,ACTIVE,212.83,338.44,59.990,1558645204,"201051344000853","174011545737251",29.50,12.00,0,330.63,351.67,18.2,15.7,0.115,1311112.5,1311112.5,892,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645221,501515.00
05/23/2019 17:00,2,0.604,ACTIVE,212.83,336.94,60.022,1558645204,"201051344001145","174011545737251",29.16,13.00,0,327.92,350.17,17.9,15.3,0.124,1310956.5,1310956.5,892,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645222,501516.00
05/23/2019 17:00,2,0.627,ACTIVE,212.61,336.94,60.022,1558645204,"201051344000438","174011545737251",29.60,14.70,0,328.52,349.86,18.8,16.3,0.128,1304258.6,1304258.6,890,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645223,501517.00
05/23/2019 17:00,2,0.637,ACTIVE,212.16,336.04,60.028,1558645204,"201051344001135","174011545737251",29.50,13.30,0,328.22,351.37,19.1,16.5,0.128,1291120.5,1291120.5,890,0,0,0,L,1122011218,1,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645224,501518.00
05/23/2019 17:00,2,0.594,ACTIVE,212.61,337.24,60.028,1558645204,"201051344000983","174011545737251",29.94,12.30,0,328.52,349.86,18.1,15.5,0.115,1309051.4,1309051.4,891,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645225,501519.00
05/23/2019 17:00,2,0.623,ACTIVE,212.61,336.04,60.049,1558645204,"201051344001203","174011545737251",29.20,14.70,0,328.52,350.77,18.4,15.9,0.124,1298887.7,1298887.7,892,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645226,501520.00
05/23/2019 17:00,2,0.605,ACTIVE,212.38,336.34,60.022,1558645204,"201051344001230","174011545737251",29.60,13.70,0,327.02,349.56,18.2,15.6,0.124,1294681.0,1294681.0,898,0,0,0,L,1122011218,1,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645227,501521.00
05/23/2019 17:00,2,0.633,ACTIVE,212.16,336.94,60.017,1558645204,"201051344000646","174011545737251",29.12,13.70,0,327.32,350.77,18.7,16.1,0.128,1288453.7,1288453.7,892,0,0,0,L,1122011218,1,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645228,501522.00
05/23/2019 17:00,2,0.607,ACTIVE,212.83,336.64,60.022,1558645204,"201051344000867","174011545737251",29.42,14.00,0,327.92,349.86,18.1,15.6,0.119,1286207.4,1286207.4,891,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645229,501523.00
05/23/2019 17:00,2,0.605,ACTIVE,212.83,339.04,60.028,1558645204,"201051344000633","174011545737251",29.26,14.70,0,330.03,351.67,18.0,15.4,0.128,1283548.8,1283548.8,894,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645230,501524.00
05/23/2019 17:00,2,0.637,ACTIVE,212.16,336.64,59.980,1558645204,"201051344000955","174011545737251",29.76,14.00,0,327.32,350.47,19.2,16.6,0.128,1308760.6,1308760.6,892,0,0,0,L,1122011218,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645231,501525.00
05/23/2019 17:00,2,0.596,ACTIVE,212.61,337.24,60.006,1558645204,"201051344000648","174011545737251",29.94,12.30,0,330.03,350.17,18.1,15.5,0.124,1298441.7,1298441.7,892,0,0,0,L,1122011218,1,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645232,501526.00
05/23/2019 17:00,2,0.604,ACTIVE,212.83,337.84,60.022,1558645204,"201051344000645","174011545737251",28.73,13.00,0,329.43,350.47,17.6,15.0,0.119,1303546.5,1303546.5,891,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645233,501527.00
05/23/2019 17:00,2,0.602,ACTIVE,212.61,337.24,60.028,1558645204,"201051344000569","174011545737251",29.96,12.00,0,329.43,350.47,18.3,15.7,0.124,1319938.5,1319938.5,895,0,0,0,L,1122011218,1,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645233,501528.00
05/23/2019 17:00,2,0.660,ACTIVE,212.83,341.15,60.022,1558645204,"179051228000119","174011545737251",29.46,14.30,0,330.63,353.77,19.8,17.2,0.119,106652.7,106652.7,899,0,0,0,L,46974696,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558645234,501529.00
05/23/2019 17:15,2,0.621,ACTIVE,213.06,337.84,59.980,1558646105,"201051344000579","174011545737251",29.68,13.30,0,329.13,346.86,18.7,16.1,0.124,1320142.0,1320142.0,894,0,0,0,L,1122011218,1,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646106,501530.00
05/23/2019 17:15,2,0.605,ACTIVE,213.06,336.64,60.012,1558646105,"201051344001025","174011545737251",30.04,13.70,0,327.62,346.56,18.4,15.9,0.124,1303168.3,1303168.3,892,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646107,501531.00
05/23/2019 17:15,2,0.619,ACTIVE,213.29,337.84,60.028,1558646105,"201051344001093","174011545737251",29.74,14.00,0,328.52,347.16,18.7,16.1,0.110,1286455.2,1286455.2,896,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646108,501532.00
05/23/2019 17:15,2,0.596,ACTIVE,212.83,337.24,59.980,1558646105,"201051344000458","174011545737251",29.08,13.00,0,326.72,346.26,17.6,15.0,0.115,1302616.2,1302616.2,894,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646109,501533.00
05/23/2019 17:15,2,0.621,ACTIVE,213.06,336.64,59.975,1558646105,"201051344000890","174011545737251",30.08,14.70,0,327.02,346.56,18.9,16.4,0.124,1301363.9,1301363.9,894,0,0,0,L,1122011218,1,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646110,501534.00
05/23/2019 17:15,2,0.588,ACTIVE,212.83,337.54,59.996,1558646105,"201051344000988","174011545737251",18.92,12.00,0,328.52,345.06,11.3,9.0,0.084,1000115.8,1000115.8,893,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646111,501535.00
05/23/2019 17:15,2,0.604,ACTIVE,213.51,337.24,59.975,1558646105,"201051344000582","174011545737251",29.60,12.70,0,327.92,347.16,18.1,15.6,0.110,1279714.6,1279714.6,892,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646112,501536.00
05/23/2019 17:15,2,0.602,ACTIVE,212.83,338.14,59.975,1558646105,"201051344000868","174011545737251",29.42,12.00,0,328.52,347.16,18.0,15.4,0.119,1288137.4,1288137.4,893,0,0,0,L,1122011218,1,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646112,501537.00
05/23/2019 17:15,2,0.592,ACTIVE,213.51,338.74,59.980,1558646105,"201051344000576","174011545737251",29.66,12.30,0,329.13,347.46,17.8,15.3,0.119,1305809.4,1305809.4,897,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646113,501538.00
05/23/2019 17:15,2,0.590,ACTIVE,213.06,338.14,59.985,1558646105,"201051344001158","174011545737251",29.08,12.00,0,328.22,347.16,17.4,14.9,0.124,1282605.9,1282605.9,896,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646114,501539.00
05/23/2019 17:15,2,0.607,ACTIVE,213.29,337.54,59.959,1558646105,"201051344000917","174011545737251",28.92,13.70,0,327.32,347.76,17.9,15.3,0.119,1296273.7,1296273.7,897,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646115,501540.00
05/23/2019 17:15,2,0.652,ACTIVE,213.29,335.74,59.975,1558646105,"201051344000417","174011545737251",19.00,14.30,0,327.02,342.65,12.6,10.2,0.084,1036045.9,1036045.9,894,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646116,501541.00
05/23/2019 17:15,2,0.598,ACTIVE,213.29,338.14,59.985,1558646105,"201051344000685","174011545737251",29.52,13.70,0,327.02,347.46,17.9,15.4,0.128,1302707.5,1302707.5,896,0,0,0,L,1122011218,1,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646117,501542.00
05/23/2019 17:15,2,0.625,ACTIVE,213.29,338.14,59.985,1558646105,"201051344000651","174011545737251",29.22,13.00,0,328.52,348.36,18.6,16.0,0.128,1295986.9,1295986.9,894,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646118,501543.00
05/23/2019 17:15,2,0.602,ACTIVE,212.61,337.54,59.980,1558646105,"201051344000594","174011545737251",29.96,14.70,0,326.12,346.26,18.2,15.7,0.124,1307765.7,1307765.7,895,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646119,501544.00
05/23/2019 17:15,2,0.615,ACTIVE,213.06,338.44,60.006,1558646105,"201051344000469","174011545737251",29.32,11.00,0,327.02,347.46,18.3,15.7,0.128,1287838.7,1287838.7,895,0,0,0,L,1122011218,1,120.88,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646120,501545.00
05/23/2019 17:15,2,0.643,ACTIVE,213.29,338.14,59.990,1558646105,"201051344000585","174011545737251",29.52,13.30,0,327.02,346.26,19.2,16.7,0.128,1309719.6,1309719.6,894,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646121,501546.00
05/23/2019 17:15,2,0.611,ACTIVE,213.51,339.65,59.980,1558646105,"201051344000853","174011545737251",28.84,11.70,0,329.73,348.06,17.9,15.3,0.119,1311116.2,1311116.2,893,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646122,501547.00
05/23/2019 17:15,2,0.588,ACTIVE,213.51,337.54,59.990,1558646105,"201051344001145","174011545737251",29.78,13.00,0,329.13,347.16,17.8,15.3,0.124,1310960.1,1310960.1,893,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646123,501548.00
05/23/2019 17:15,2,0.619,ACTIVE,213.29,337.84,59.953,1558646105,"201051344000438","174011545737251",29.96,14.30,0,328.22,346.26,18.9,16.3,0.119,1304262.5,1304262.5,891,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646124,501549.00
05/23/2019 17:15,2,0.637,ACTIVE,213.06,336.34,59.990,1558646105,"201051344001135","174011545737251",29.40,13.30,0,328.22,346.56,19.0,16.4,0.124,1291124.4,1291124.4,891,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646125,501550.00
05/23/2019 17:15,2,0.594,ACTIVE,213.06,338.14,60.017,1558646105,"201051344000983","174011545737251",29.68,12.30,0,328.22,346.86,17.9,15.3,0.124,1309055.1,1309055.1,892,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646126,501551.00
05/23/2019 17:15,2,0.607,ACTIVE,213.29,336.94,59.996,1558646105,"201051344001203","174011545737251",29.84,14.30,0,328.22,348.66,18.4,15.8,0.124,1298891.5,1298891.5,893,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646127,501552.00
05/23/2019 17:15,2,0.604,ACTIVE,212.83,336.34,60.038,1558646105,"201051344001230","174011545737251",29.70,14.00,0,327.02,345.96,18.2,15.6,0.119,1294684.8,1294684.8,899,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646128,501553.00
05/23/2019 17:15,2,0.621,ACTIVE,212.83,337.54,59.969,1558646105,"201051344000646","174011545737251",29.48,13.70,0,327.32,346.26,18.6,16.0,0.115,1288457.5,1288457.5,893,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646129,501554.00
05/23/2019 17:15,2,0.602,ACTIVE,213.29,337.84,59.990,1558646105,"201051344000867","174011545737251",29.50,13.70,0,327.92,346.86,18.1,15.5,0.119,1286211.1,1286211.1,892,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646130,501555.00
05/23/2019 17:15,2,0.592,ACTIVE,213.51,340.25,59.985,1558646105,"201051344000633","174011545737251",29.88,14.00,0,329.43,348.36,17.9,15.4,0.124,1283552.5,1283552.5,895,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646131,501556.00
05/23/2019 17:15,2,0.646,ACTIVE,212.83,336.94,60.006,1558646105,"201051344000955","174011545737251",29.22,14.00,0,326.12,346.26,19.2,16.6,0.128,1308764.6,1308764.6,893,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646132,501557.00
05/23/2019 17:15,2,0.604,ACTIVE,213.06,337.84,60.028,1558646105,"201051344000648","174011545737251",29.52,12.00,0,327.62,346.86,18.1,15.5,0.124,1298445.4,1298445.4,893,0,0,0,L,1122011218,1,120.88,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646132,501558.00
05/23/2019 17:15,2,0.586,ACTIVE,213.51,338.74,59.985,1558646105,"201051344000645","174011545737251",29.62,12.70,0,329.73,347.46,17.6,15.0,0.115,1303550.1,1303550.1,892,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646133,501559.00
05/23/2019 17:15,2,0.613,ACTIVE,213.06,338.44,59.990,1558646105,"201051344000569","174011545737251",28.98,12.00,0,327.92,346.86,18.1,15.5,0.119,1319942.2,1319942.2,896,0,0,0,L,1122011218,1,120.88,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646134,501560.00
05/23/2019 17:15,2,0.652,ACTIVE,213.29,341.45,59.990,1558646105,"179051228000119","174011545737251",29.60,14.30,0,330.33,350.77,19.6,17.0,0.124,106656.8,106656.8,900,0,0,0,L,46974696,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558646135,501561.00
05/23/2019 17:30,2,0.691,ACTIVE,213.74,339.04,59.943,1558647005,"201051344000579","174011545737251",30.14,13.00,0,329.43,347.46,21.1,18.5,0.141,1320146.2,1320146.2,895,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647006,501562.00
05/23/2019 17:30,2,0.693,ACTIVE,213.96,338.44,59.996,1558647005,"201051344001025","174011545737251",29.84,13.30,0,327.92,348.06,21.0,18.3,0.146,1303172.5,1303172.5,893,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647007,501563.00
05/23/2019 17:30,2,0.705,ACTIVE,214.19,339.34,60.001,1558647005,"201051344001093","174011545737251",29.36,13.70,0,327.62,347.46,21.0,18.3,0.141,1286459.4,1286459.4,897,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647008,501564.00
05/23/2019 17:30,2,0.666,ACTIVE,213.51,337.84,59.990,1558647005,"201051344000458","174011545737251",29.60,13.30,0,329.13,347.46,19.9,17.3,0.137,1302620.1,1302620.1,895,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647009,501565.00
05/23/2019 17:30,2,0.709,ACTIVE,213.96,338.14,60.001,1558647005,"201051344000890","174011545737251",29.82,14.30,0,328.22,347.76,21.5,18.8,0.146,1301368.3,1301368.3,895,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647010,501566.00
05/23/2019 17:30,2,0.664,ACTIVE,213.51,338.44,60.012,1558647005,"201051344000988","174011545737251",19.12,12.00,0,328.52,345.06,12.9,10.5,0.088,1000118.2,1000118.2,894,0,0,0,L,1122011218,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647011,501567.00
05/23/2019 17:30,2,0.684,ACTIVE,214.41,339.95,59.990,1558647005,"201051344000582","174011545737251",29.60,12.70,0,328.82,347.76,20.5,17.9,0.141,1279718.7,1279718.7,893,0,0,0,L,1122011218,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647012,501568.00
05/23/2019 17:30,2,0.668,ACTIVE,213.51,338.74,60.001,1558647005,"201051344000868","174011545737251",29.90,12.00,0,329.13,347.46,20.3,17.7,0.137,1288141.4,1288141.4,894,0,0,0,L,1122011218,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647013,501569.00
05/23/2019 17:30,2,0.650,ACTIVE,214.19,340.25,60.028,1558647005,"201051344000576","174011545737251",30.26,12.00,0,330.03,348.36,19.9,17.3,0.137,1305813.4,1305813.4,898,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647014,501570.00
05/23/2019 17:30,2,0.662,ACTIVE,213.74,339.04,60.006,1558647005,"201051344001158","174011545737251",29.32,12.00,0,329.73,347.46,19.7,17.1,0.146,1282609.8,1282609.8,897,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647015,501571.00
05/23/2019 17:30,2,0.668,ACTIVE,214.19,339.04,59.990,1558647005,"201051344000917","174011545737251",29.80,13.70,0,327.92,347.46,20.2,17.6,0.141,1296277.7,1296277.7,898,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647016,501572.00
05/23/2019 17:30,2,0.711,ACTIVE,214.19,337.24,60.001,1558647005,"201051344000417","174011545737251",19.62,13.70,0,327.92,342.95,14.2,11.7,0.093,1036048.6,1036048.6,895,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647017,501573.00
05/23/2019 17:30,2,0.672,ACTIVE,214.19,339.95,60.001,1558647005,"201051344000685","174011545737251",29.72,13.30,0,328.52,348.06,20.2,17.6,0.150,1302711.5,1302711.5,897,0,0,0,L,1122011218,1,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647018,501574.00
05/23/2019 17:30,2,0.697,ACTIVE,214.19,339.34,60.033,1558647005,"201051344000651","174011545737251",29.52,12.30,0,327.92,347.76,20.9,18.2,0.141,1295991.1,1295991.1,895,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647019,501575.00
05/23/2019 17:30,2,0.674,ACTIVE,213.29,338.74,60.022,1558647005,"201051344000594","174011545737251",29.86,14.30,0,327.32,347.16,20.4,17.8,0.141,1307769.7,1307769.7,896,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647019,501576.00
05/23/2019 17:30,2,0.674,ACTIVE,213.74,339.65,60.001,1558647005,"201051344000469","174011545737251",30.06,11.00,0,329.43,348.06,20.5,17.9,0.150,1287842.8,1287842.8,896,0,0,0,L,1122011218,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647020,501577.00
05/23/2019 17:30,2,0.711,ACTIVE,214.19,339.65,60.006,1558647005,"201051344000585","174011545737251",29.88,13.30,0,328.22,347.76,21.6,18.9,0.146,1309723.9,1309723.9,895,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647021,501578.00
05/23/2019 17:30,2,0.662,ACTIVE,214.19,340.55,60.033,1558647005,"201051344000853","174011545737251",29.68,12.00,0,331.23,348.66,19.9,17.3,0.141,1311120.2,1311120.2,894,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647022,501579.00
05/23/2019 17:30,2,0.660,ACTIVE,214.19,339.34,59.985,1558647005,"201051344001145","174011545737251",29.86,13.00,0,329.43,348.36,20.0,17.4,0.146,1310964.1,1310964.1,894,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647023,501580.00
05/23/2019 17:30,2,0.684,ACTIVE,214.19,339.34,60.006,1558647005,"201051344000438","174011545737251",30.28,14.00,0,329.13,348.06,21.0,18.4,0.141,1304266.7,1304266.7,892,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647024,501581.00
05/23/2019 17:30,2,0.705,ACTIVE,213.74,338.44,59.996,1558647005,"201051344001135","174011545737251",29.62,13.00,0,327.92,347.76,21.2,18.5,0.141,1291128.6,1291128.6,892,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647025,501582.00
05/23/2019 17:30,2,0.654,ACTIVE,213.74,338.74,59.996,1558647005,"201051344000983","174011545737251",29.88,12.30,0,329.73,347.76,19.8,17.2,0.141,1309059.1,1309059.1,893,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647026,501583.00
05/23/2019 17:30,2,0.688,ACTIVE,214.19,338.44,60.001,1558647005,"201051344001203","174011545737251",29.30,14.00,0,329.13,348.36,20.4,17.8,0.150,1298895.6,1298895.6,894,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647027,501584.00
05/23/2019 17:30,2,0.674,ACTIVE,213.74,338.44,60.001,1558647005,"201051344001230","174011545737251",29.46,13.70,0,327.62,347.16,20.1,17.5,0.137,1294688.8,1294688.8,900,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647028,501585.00
05/23/2019 17:30,2,0.682,ACTIVE,213.51,338.74,60.001,1558647005,"201051344000646","174011545737251",30.04,13.70,0,327.32,347.76,20.8,18.1,0.146,1288461.7,1288461.7,894,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647029,501586.00
05/23/2019 17:30,2,0.668,ACTIVE,213.96,338.74,60.001,1558647005,"201051344000867","174011545737251",29.56,13.30,0,329.73,346.86,20.0,17.4,0.133,1286215.2,1286215.2,893,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647030,501587.00
05/23/2019 17:30,2,0.656,ACTIVE,214.19,341.15,60.001,1558647005,"201051344000633","174011545737251",29.80,13.70,0,330.63,350.17,19.8,17.2,0.141,1283556.5,1283556.5,896,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647031,501588.00
05/23/2019 17:30,2,0.697,ACTIVE,213.51,337.24,60.006,1558647005,"201051344000955","174011545737251",30.04,13.30,0,327.62,346.86,21.3,18.6,0.146,1308768.9,1308768.9,894,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647032,501589.00
05/23/2019 17:30,2,0.664,ACTIVE,213.74,339.34,60.001,1558647005,"201051344000648","174011545737251",29.62,12.00,0,330.63,347.76,20.0,17.3,0.137,1298449.4,1298449.4,894,0,0,0,L,1122011218,1,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647033,501590.00
05/23/2019 17:30,2,0.648,ACTIVE,213.96,339.95,60.001,1558647005,"201051344000645","174011545737251",29.66,12.70,0,330.93,347.76,19.5,16.9,0.133,1303554.0,1303554.0,893,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647034,501591.00
05/23/2019 17:30,2,0.656,ACTIVE,213.74,339.65,59.996,1558647005,"201051344000569","174011545737251",30.02,12.00,0,330.33,347.76,20.0,17.4,0.137,1319946.3,1319946.3,897,0,0,0,L,1122011218,1,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647035,501592.00
05/23/2019 17:30,2,0.725,ACTIVE,213.96,342.95,60.001,1558647005,"179051228000119","174011545737251",29.14,14.30,0,331.53,351.67,21.4,18.7,0.137,106661.2,106661.2,901,0,0,0,L,46974696,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647035,501593.00
05/23/2019 17:45,2,0.807,ACTIVE,213.06,337.84,59.964,1558647904,"201051344000579","174011545737251",30.34,13.30,0,329.13,349.86,24.8,22.0,0.186,1320150.8,1320150.8,896,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647905,501594.00
05/23/2019 17:45,2,0.834,ACTIVE,213.06,338.44,60.049,1558647904,"201051344001025","174011545737251",29.46,13.30,0,329.43,350.17,24.9,22.1,0.181,1303177.1,1303177.1,894,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647906,501595.00
05/23/2019 17:45,2,0.811,ACTIVE,213.06,338.44,60.017,1558647904,"201051344001093","174011545737251",30.12,13.70,0,329.43,349.26,24.8,22.0,0.172,1286464.0,1286464.0,898,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647907,501596.00
05/23/2019 17:45,2,0.785,ACTIVE,213.06,338.14,60.001,1558647904,"201051344000458","174011545737251",29.54,13.30,0,329.73,348.96,23.5,20.8,0.172,1302624.4,1302624.4,896,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647908,501597.00
05/23/2019 17:45,2,0.836,ACTIVE,213.06,338.74,60.006,1558647904,"201051344000890","174011545737251",30.04,14.30,0,329.13,349.86,25.5,22.7,0.172,1301372.9,1301372.9,896,0,0,0,L,1122011218,1,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647908,501598.00
05/23/2019 17:45,2,0.789,ACTIVE,213.06,337.84,60.001,1558647904,"201051344000988","174011545737251",19.28,12.30,0,330.03,346.56,15.4,13.0,0.119,1000120.8,1000120.8,895,0,0,0,L,1122011218,1,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647909,501599.00
05/23/2019 17:45,2,0.809,ACTIVE,213.51,339.04,60.006,1558647904,"201051344000582","174011545737251",29.80,12.70,0,330.03,349.86,24.4,21.7,0.186,1279723.1,1279723.1,894,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647910,501600.00
05/23/2019 17:45,2,0.803,ACTIVE,212.83,339.04,60.001,1558647904,"201051344000868","174011545737251",29.70,12.00,0,329.43,349.86,24.2,21.4,0.181,1288145.8,1288145.8,895,0,0,0,L,1122011218,1,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647911,501601.00
05/23/2019 17:45,2,0.781,ACTIVE,213.51,339.65,60.001,1558647904,"201051344000576","174011545737251",30.12,12.30,0,330.93,349.86,23.9,21.1,0.172,1305817.7,1305817.7,899,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647912,501602.00
05/23/2019 17:45,2,0.791,ACTIVE,213.06,337.54,60.001,1558647904,"201051344001158","174011545737251",29.58,12.30,0,329.73,349.56,23.8,21.0,0.172,1282614.0,1282614.0,898,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647913,501603.00
05/23/2019 17:45,2,0.811,ACTIVE,213.29,339.95,60.001,1558647904,"201051344000917","174011545737251",29.58,13.70,0,328.52,349.56,24.3,21.6,0.181,1296282.0,1296282.0,899,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647914,501604.00
05/23/2019 17:45,2,0.865,ACTIVE,213.06,336.34,60.006,1558647904,"201051344000417","174011545737251",19.42,14.00,0,329.73,344.76,17.0,14.5,0.124,1036051.5,1036051.5,896,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647915,501605.00
05/23/2019 17:45,2,0.820,ACTIVE,213.29,339.95,60.006,1558647904,"201051344000685","174011545737251",29.72,13.30,0,329.43,349.86,24.7,21.9,0.190,1302715.9,1302715.9,898,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647916,501606.00
05/23/2019 17:45,2,0.834,ACTIVE,213.29,339.65,60.012,1558647904,"201051344000651","174011545737251",30.16,12.70,0,330.03,349.56,25.5,22.7,0.186,1295995.6,1295995.6,896,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647917,501607.00
05/23/2019 17:45,2,0.824,ACTIVE,212.61,338.44,60.006,1558647904,"201051344000594","174011545737251",29.90,14.30,0,328.52,348.96,25.0,22.2,0.181,1307774.1,1307774.1,897,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647918,501608.00
05/23/2019 17:45,2,0.818,ACTIVE,213.06,339.34,60.001,1558647904,"201051344000469","174011545737251",30.28,11.30,0,329.13,350.17,25.1,22.3,0.194,1287847.2,1287847.2,897,0,0,0,L,1122011218,1,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647919,501609.00
05/23/2019 17:45,2,0.879,ACTIVE,213.29,339.04,59.996,1558647904,"201051344000585","174011545737251",29.92,13.00,0,329.73,350.47,26.6,23.8,0.203,1309728.6,1309728.6,896,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647920,501610.00
05/23/2019 17:45,2,0.832,ACTIVE,213.74,340.55,60.017,1558647904,"201051344000853","174011545737251",29.48,12.00,0,332.13,350.47,24.8,22.0,0.186,1311124.5,1311124.5,895,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647921,501611.00
05/23/2019 17:45,2,0.816,ACTIVE,213.29,339.34,59.996,1558647904,"201051344001145","174011545737251",30.32,13.00,0,330.63,349.86,25.1,22.3,0.186,1310968.4,1310968.4,895,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647922,501612.00
05/23/2019 17:45,2,0.855,ACTIVE,213.29,340.25,60.049,1558647904,"201051344000438","174011545737251",30.32,14.00,0,330.03,350.47,26.3,23.5,0.190,1304271.3,1304271.3,893,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647923,501613.00
05/23/2019 17:45,2,0.879,ACTIVE,212.83,337.84,59.985,1558647904,"201051344001135","174011545737251",29.86,13.00,0,329.73,350.47,26.6,23.7,0.194,1291133.3,1291133.3,893,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647924,501614.00
05/23/2019 17:45,2,0.824,ACTIVE,213.06,339.34,60.001,1558647904,"201051344000983","174011545737251",30.08,12.30,0,329.13,350.77,25.1,22.3,0.190,1309063.4,1309063.4,894,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647925,501615.00
05/23/2019 17:45,2,0.857,ACTIVE,213.29,339.04,60.001,1558647904,"201051344001203","174011545737251",29.96,14.00,0,329.43,350.77,26.1,23.2,0.203,1298900.1,1298900.1,895,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647925,501616.00
05/23/2019 17:45,2,0.844,ACTIVE,213.06,338.44,60.012,1558647904,"201051344001230","174011545737251",29.92,13.70,0,327.02,348.96,25.6,22.8,0.199,1294693.2,1294693.2,901,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647926,501617.00
05/23/2019 17:45,2,0.875,ACTIVE,212.83,339.04,60.001,1558647904,"201051344000646","174011545737251",29.80,13.70,0,328.52,351.67,26.5,23.6,0.199,1288466.2,1288466.2,895,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647927,501618.00
05/23/2019 17:45,2,0.850,ACTIVE,213.06,338.14,60.001,1558647904,"201051344000867","174011545737251",29.76,13.30,0,329.73,349.86,25.6,22.8,0.186,1286219.5,1286219.5,894,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647928,501619.00
05/23/2019 17:45,2,0.836,ACTIVE,213.51,340.85,60.012,1558647904,"201051344000633","174011545737251",30.14,13.70,0,331.23,350.47,25.5,22.7,0.186,1283560.8,1283560.8,897,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647929,501620.00
05/23/2019 17:45,2,0.895,ACTIVE,212.61,339.34,60.028,1558647904,"201051344000955","174011545737251",30.12,14.00,0,327.62,350.77,27.3,24.5,0.208,1308773.5,1308773.5,895,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647930,501621.00
05/23/2019 17:45,2,0.842,ACTIVE,213.29,337.84,60.001,1558647904,"201051344000648","174011545737251",30.08,12.00,0,329.73,349.56,25.7,22.8,0.186,1298453.8,1298453.8,895,0,0,0,L,1122011218,1,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647931,501622.00
