ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 17:45,2,0.842,ACTIVE,213.51,339.95,60.001,1558647904,"201051344000645","174011545737251",29.84,12.70,0,330.63,349.56,25.5,22.7,0.186,1303558.3,1303558.3,894,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647932,501623.00
05/23/2019 17:45,2,0.865,ACTIVE,213.29,340.85,60.001,1558647904,"201051344000569","174011545737251",29.66,12.30,0,329.73,351.07,26.0,23.2,0.194,1319950.6,1319950.6,898,0,0,0,L,1122011218,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647933,501624.00
05/23/2019 17:45,2,0.900,ACTIVE,213.29,343.25,59.985,1558647904,"179051228000119","174011545737251",30.32,14.30,0,330.93,353.47,27.7,24.8,0.199,106665.9,106665.9,902,0,0,0,L,46974696,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558647934,501625.00
05/23/2019 18:00,2,0.863,ACTIVE,212.38,339.95,59.996,1558648804,"201051344000579","174011545737251",29.60,14.00,0,327.92,363.69,25.9,23.1,0.186,1320157.5,1320157.5,897,0,0,0,L,1122011218,1,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648805,501626.00
05/23/2019 18:00,2,0.875,ACTIVE,211.93,336.94,60.022,1558648804,"201051344001025","174011545737251",29.34,14.00,0,327.62,363.69,26.1,23.2,0.194,1303184.0,1303184.0,895,0,0,0,L,1122011218,1,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648806,501627.00
05/23/2019 18:00,2,0.852,ACTIVE,211.93,337.84,60.033,1558648804,"201051344001093","174011545737251",29.76,14.30,0,327.32,362.79,25.7,22.9,0.186,1286470.7,1286470.7,899,0,0,0,L,1122011218,1,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648807,501628.00
05/23/2019 18:00,2,0.822,ACTIVE,212.16,338.74,60.033,1558648804,"201051344000458","174011545737251",29.62,14.00,0,327.92,361.59,24.7,21.9,0.186,1302630.9,1302630.9,897,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648808,501629.00
05/23/2019 18:00,2,0.885,ACTIVE,211.93,337.24,60.022,1558648804,"201051344000890","174011545737251",29.42,15.00,0,328.52,362.79,26.4,23.5,0.190,1301379.9,1301379.9,897,0,0,0,L,1122011218,1,121.78,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648809,501630.00
05/23/2019 18:00,2,0.828,ACTIVE,212.38,338.44,60.022,1558648804,"201051344000988","174011545737251",19.20,13.00,0,327.32,355.28,16.1,13.6,0.124,1000124.9,1000124.9,896,0,0,0,L,1122011218,1,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648810,501631.00
05/23/2019 18:00,2,0.848,ACTIVE,212.38,338.44,60.028,1558648804,"201051344000582","174011545737251",29.26,13.70,0,327.92,363.09,25.1,22.3,0.186,1279729.8,1279729.8,895,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648811,501632.00
05/23/2019 18:00,2,0.840,ACTIVE,212.16,339.04,60.022,1558648804,"201051344000868","174011545737251",29.48,12.70,0,327.62,361.89,25.1,22.3,0.190,1288152.4,1288152.4,896,0,0,0,L,1122011218,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648812,501633.00
05/23/2019 18:00,2,0.811,ACTIVE,212.83,340.55,60.028,1558648804,"201051344000576","174011545737251",29.90,12.70,0,329.43,362.79,24.6,21.8,0.181,1305824.2,1305824.2,900,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648812,501634.00
05/23/2019 18:00,2,0.822,ACTIVE,212.38,339.34,60.028,1558648804,"201051344001158","174011545737251",29.20,13.00,0,327.92,362.79,24.3,21.6,0.190,1282620.5,1282620.5,899,0,0,0,L,1122011218,1,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648813,501635.00
05/23/2019 18:00,2,0.824,ACTIVE,211.93,338.44,60.022,1558648804,"201051344000917","174011545737251",29.62,14.70,0,326.12,362.49,24.7,21.9,0.190,1296288.5,1296288.5,900,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648814,501636.00
05/23/2019 18:00,2,0.881,ACTIVE,211.93,335.74,60.033,1558648804,"201051344000417","174011545737251",19.12,14.70,0,327.32,352.57,17.1,14.5,0.119,1036055.9,1036055.9,897,0,0,0,L,1122011218,1,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648815,501637.00
05/23/2019 18:00,2,0.826,ACTIVE,212.16,338.14,60.033,1558648804,"201051344000685","174011545737251",29.54,14.00,0,328.22,363.09,24.7,21.9,0.194,1302722.5,1302722.5,899,0,0,0,L,1122011218,1,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648816,501638.00
05/23/2019 18:00,2,0.842,ACTIVE,211.93,337.84,60.028,1558648804,"201051344000651","174011545737251",29.72,13.70,0,328.52,363.39,25.4,22.6,0.186,1296002.4,1296002.4,897,0,0,0,L,1122011218,1,122.01,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648817,501639.00
05/23/2019 18:00,2,0.824,ACTIVE,211.70,338.14,60.054,1558648804,"201051344000594","174011545737251",29.80,15.00,0,327.32,361.89,24.9,22.1,0.181,1307780.7,1307780.7,898,0,0,0,L,1122011218,1,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648818,501640.00
05/23/2019 18:00,2,0.814,ACTIVE,212.38,338.44,60.043,1558648804,"201051344000469","174011545737251",30.16,12.00,0,327.32,362.79,24.9,22.1,0.190,1287853.8,1287853.8,898,0,0,0,L,1122011218,1,120.42,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648819,501641.00
05/23/2019 18:00,2,0.873,ACTIVE,211.93,338.44,60.028,1558648804,"201051344000585","174011545737251",29.54,14.30,0,327.02,363.09,26.2,23.3,0.190,1309735.6,1309735.6,897,0,0,0,L,1122011218,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648820,501642.00
05/23/2019 18:00,2,0.811,ACTIVE,212.83,339.65,59.975,1558648804,"201051344000853","174011545737251",29.92,12.70,0,330.03,363.69,24.6,21.9,0.181,1311131.1,1311131.1,896,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648821,501643.00
05/23/2019 18:00,2,0.809,ACTIVE,212.16,338.14,60.028,1558648804,"201051344001145","174011545737251",29.74,13.70,0,329.13,362.79,24.4,21.6,0.186,1310974.9,1310974.9,896,0,0,0,L,1122011218,1,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648822,501644.00
05/23/2019 18:00,2,0.838,ACTIVE,212.16,337.84,60.022,1558648804,"201051344000438","174011545737251",29.86,15.00,0,327.32,362.79,25.4,22.6,0.186,1304278.1,1304278.1,894,0,0,0,L,1122011218,1,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648823,501645.00
05/23/2019 18:00,2,0.846,ACTIVE,211.70,336.94,60.022,1558648804,"201051344001135","174011545737251",29.82,14.00,0,327.62,363.09,25.6,22.8,0.186,1291140.1,1291140.1,894,0,0,0,L,1122011218,1,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648824,501646.00
05/23/2019 18:00,2,0.809,ACTIVE,212.38,337.84,60.038,1558648804,"201051344000983","174011545737251",29.82,13.00,0,327.62,362.19,24.5,21.7,0.186,1309069.8,1309069.8,895,0,0,0,L,1122011218,1,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648824,501647.00
05/23/2019 18:00,2,0.838,ACTIVE,211.93,336.94,60.022,1558648804,"201051344001203","174011545737251",29.42,15.00,0,328.22,363.99,25.0,22.2,0.186,1298906.8,1298906.8,896,0,0,0,L,1122011218,1,122.23,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648825,501648.00
05/23/2019 18:00,2,0.801,ACTIVE,211.93,336.94,60.022,1558648804,"201051344001230","174011545737251",30.06,14.30,0,327.02,362.19,24.4,21.7,0.181,1294699.7,1294699.7,902,0,0,0,L,1122011218,1,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648826,501649.00
05/23/2019 18:00,2,0.834,ACTIVE,211.48,337.24,60.028,1558648804,"201051344000646","174011545737251",29.68,14.30,0,327.32,363.09,25.1,22.3,0.194,1288472.9,1288472.9,896,0,0,0,L,1122011218,1,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648827,501650.00
05/23/2019 18:00,2,0.814,ACTIVE,212.38,339.04,60.022,1558648804,"201051344000867","174011545737251",29.66,14.30,0,327.62,361.29,24.5,21.7,0.172,1286226.0,1286226.0,895,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648828,501651.00
05/23/2019 18:00,2,0.820,ACTIVE,212.83,340.25,60.028,1558648804,"201051344000633","174011545737251",29.32,14.70,0,328.52,362.19,24.4,21.6,0.181,1283567.3,1283567.3,898,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648829,501652.00
05/23/2019 18:00,2,0.848,ACTIVE,211.48,337.24,60.022,1558648804,"201051344000955","174011545737251",29.98,14.70,0,327.02,361.89,25.8,22.9,0.190,1308780.4,1308780.4,896,0,0,0,L,1122011218,1,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648830,501653.00
05/23/2019 18:00,2,0.814,ACTIVE,212.38,339.34,60.033,1558648804,"201051344000648","174011545737251",29.62,12.70,0,327.62,362.19,24.4,21.7,0.194,1298460.2,1298460.2,896,0,0,0,L,1122011218,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648831,501654.00
05/23/2019 18:00,2,0.805,ACTIVE,212.61,339.04,60.006,1558648804,"201051344000645","174011545737251",29.80,13.30,0,329.43,362.49,24.3,21.5,0.181,1303564.7,1303564.7,895,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648832,501655.00
05/23/2019 18:00,2,0.822,ACTIVE,212.16,339.04,60.017,1558648804,"201051344000569","174011545737251",29.78,13.00,0,328.52,362.49,24.9,22.1,0.181,1319957.2,1319957.2,899,0,0,0,L,1122011218,1,120.42,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648833,501656.00
05/23/2019 18:00,2,0.865,ACTIVE,212.61,342.95,60.017,1558648804,"179051228000119","174011545737251",30.14,15.00,0,329.73,365.19,26.5,23.6,0.186,106672.9,106672.9,903,0,0,0,L,46974696,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558648834,501657.00
05/23/2019 18:15,2,0.480,ACTIVE,212.83,334.84,59.975,1558649704,"201051344000579","174011545737251",28.53,14.30,0,327.02,351.97,13.9,11.5,0.075,1320161.5,1320161.5,898,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649705,501658.00
05/23/2019 18:15,2,0.465,ACTIVE,212.61,333.93,59.980,1558649704,"201051344001025","174011545737251",28.31,14.30,0,326.12,350.47,13.3,10.9,0.080,1303187.9,1303187.9,896,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649706,501659.00
05/23/2019 18:15,2,0.457,ACTIVE,212.83,334.84,59.959,1558649704,"201051344001093","174011545737251",29.62,14.70,0,327.32,351.37,13.8,11.4,0.071,1286474.6,1286474.6,900,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649707,501660.00
05/23/2019 18:15,2,0.438,ACTIVE,212.61,334.54,60.001,1558649704,"201051344000458","174011545737251",28.86,14.00,0,328.22,351.07,12.8,10.4,0.071,1302634.6,1302634.6,898,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649708,501661.00
05/23/2019 18:15,2,0.484,ACTIVE,212.61,334.24,60.012,1558649704,"201051344000890","174011545737251",28.03,15.30,0,326.42,350.17,13.8,11.3,0.075,1301383.9,1301383.9,898,0,0,0,L,1122011218,1,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649709,501662.00
05/23/2019 18:15,2,0.418,ACTIVE,212.61,335.44,59.975,1558649704,"201051344000988","174011545737251",18.77,13.00,0,326.72,347.76,8.0,5.8,0.044,1000127.1,1000127.1,897,0,0,0,L,1122011218,1,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649709,501663.00
05/23/2019 18:15,2,0.451,ACTIVE,213.29,335.14,59.969,1558649704,"201051344000582","174011545737251",28.33,13.70,0,326.42,351.37,13.0,10.6,0.071,1279733.5,1279733.5,896,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649710,501664.00
05/23/2019 18:15,2,0.443,ACTIVE,212.61,335.44,59.953,1558649704,"201051344000868","174011545737251",28.51,12.70,0,327.92,351.97,12.8,10.4,0.071,1288156.1,1288156.1,897,0,0,0,L,1122011218,1,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649711,501665.00
05/23/2019 18:15,2,0.436,ACTIVE,213.06,336.64,59.980,1558649704,"201051344000576","174011545737251",28.57,12.70,0,329.43,351.07,12.7,10.3,0.071,1305827.8,1305827.8,901,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649712,501666.00
05/23/2019 18:15,2,0.426,ACTIVE,212.83,335.44,59.980,1558649704,"201051344001158","174011545737251",28.61,13.30,0,327.62,351.97,12.3,10.0,0.075,1282624.0,1282624.0,900,0,0,0,L,1122011218,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649713,501667.00
05/23/2019 18:15,2,0.443,ACTIVE,213.06,335.74,59.975,1558649704,"201051344000917","174011545737251",28.49,14.70,0,327.02,350.47,12.8,10.5,0.071,1296292.2,1296292.2,901,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649714,501668.00
05/23/2019 18:15,2,0.475,ACTIVE,213.06,334.24,59.990,1558649704,"201051344000417","174011545737251",18.83,14.70,0,326.42,345.06,9.1,6.8,0.044,1036058.4,1036058.4,898,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649715,501669.00
05/23/2019 18:15,2,0.447,ACTIVE,213.06,336.64,59.980,1558649704,"201051344000685","174011545737251",27.83,14.30,0,327.32,351.37,12.6,10.3,0.075,1302726.1,1302726.1,900,0,0,0,L,1122011218,1,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649716,501670.00
05/23/2019 18:15,2,0.461,ACTIVE,212.83,335.44,59.985,1558649704,"201051344000651","174011545737251",28.31,13.70,0,327.92,351.07,13.2,10.8,0.080,1296006.2,1296006.2,898,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649717,501671.00
05/23/2019 18:15,2,0.439,ACTIVE,212.38,334.54,59.980,1558649704,"201051344000594","174011545737251",28.86,15.00,0,327.62,351.07,12.9,10.5,0.075,1307784.5,1307784.5,899,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649718,501672.00
05/23/2019 18:15,2,0.463,ACTIVE,212.83,335.14,59.985,1558649704,"201051344000469","174011545737251",27.49,12.00,0,327.02,351.67,12.9,10.5,0.075,1287857.5,1287857.5,899,0,0,0,L,1122011218,1,120.65,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649719,501673.00
05/23/2019 18:15,2,0.465,ACTIVE,213.06,335.44,59.980,1558649704,"201051344000585","174011545737251",29.18,14.70,0,327.02,351.97,13.8,11.4,0.080,1309739.5,1309739.5,898,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649720,501674.00
05/23/2019 18:15,2,0.424,ACTIVE,213.06,336.34,59.948,1558649704,"201051344000853","174011545737251",29.08,12.70,0,329.13,351.67,12.5,10.2,0.075,1311134.7,1311134.7,897,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649721,501675.00
05/23/2019 18:15,2,0.430,ACTIVE,213.06,335.14,59.975,1558649704,"201051344001145","174011545737251",28.63,13.70,0,328.22,351.07,12.5,10.1,0.066,1310978.5,1310978.5,897,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649722,501676.00
05/23/2019 18:15,2,0.445,ACTIVE,212.83,335.14,59.969,1558649704,"201051344000438","174011545737251",29.50,15.00,0,327.62,350.47,13.3,10.9,0.071,1304282.0,1304282.0,895,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649723,501677.00
05/23/2019 18:15,2,0.447,ACTIVE,212.61,333.93,59.980,1558649704,"201051344001135","174011545737251",29.42,14.30,0,326.72,349.26,13.3,10.9,0.071,1291144.0,1291144.0,895,0,0,0,L,1122011218,1,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649724,501678.00
05/23/2019 18:15,2,0.428,ACTIVE,212.61,333.93,59.980,1558649704,"201051344000983","174011545737251",29.08,13.00,0,327.92,351.07,12.7,10.3,0.071,1309073.5,1309073.5,896,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649725,501679.00
05/23/2019 18:15,2,0.459,ACTIVE,213.06,334.54,59.980,1558649704,"201051344001203","174011545737251",28.03,15.00,0,327.92,351.07,13.1,10.7,0.071,1298910.5,1298910.5,897,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649726,501680.00
05/23/2019 18:15,2,0.447,ACTIVE,212.61,334.24,59.985,1558649704,"201051344001230","174011545737251",27.85,14.30,0,325.82,348.06,12.6,10.3,0.075,1294703.3,1294703.3,903,0,0,0,L,1122011218,1,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649726,501681.00
05/23/2019 18:15,2,0.465,ACTIVE,212.38,334.84,59.990,1558649704,"201051344000646","174011545737251",27.55,14.70,0,326.72,349.86,13.0,10.6,0.071,1288476.7,1288476.7,897,0,0,0,L,1122011218,1,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649727,501682.00
05/23/2019 18:15,2,0.424,ACTIVE,212.83,334.54,59.990,1558649704,"201051344000867","174011545737251",29.28,14.30,0,327.32,352.27,12.6,10.3,0.071,1286229.6,1286229.6,896,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649728,501683.00
05/23/2019 18:15,2,0.430,ACTIVE,213.06,336.34,59.985,1558649704,"201051344000633","174011545737251",29.14,14.70,0,328.52,351.67,12.7,10.3,0.071,1283571.0,1283571.0,899,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649729,501684.00
05/23/2019 18:15,2,0.471,ACTIVE,212.38,334.24,59.990,1558649704,"201051344000955","174011545737251",28.94,14.70,0,325.82,348.96,13.8,11.4,0.080,1308784.3,1308784.3,897,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649730,501685.00
05/23/2019 18:15,2,0.439,ACTIVE,212.61,334.24,59.996,1558649704,"201051344000648","174011545737251",28.39,12.70,0,326.12,351.67,12.7,10.3,0.071,1298463.9,1298463.9,897,0,0,0,L,1122011218,1,120.65,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649731,501686.00
05/23/2019 18:15,2,0.414,ACTIVE,213.06,335.44,59.990,1558649704,"201051344000645","174011545737251",29.04,13.30,0,329.13,351.67,12.2,9.9,0.066,1303568.2,1303568.2,896,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649732,501687.00
05/23/2019 18:15,2,0.436,ACTIVE,212.61,335.74,60.001,1558649704,"201051344000569","174011545737251",28.71,13.00,0,328.22,351.37,12.7,10.3,0.071,1319960.8,1319960.8,900,0,0,0,L,1122011218,1,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649733,501688.00
05/23/2019 18:15,2,0.484,ACTIVE,212.83,338.14,60.028,1558649704,"179051228000119","174011545737251",28.41,15.00,0,329.43,354.97,13.9,11.5,0.062,106676.9,106676.9,904,0,0,0,L,46974696,1,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558649734,501689.00
05/23/2019 18:30,2,0.332,ACTIVE,212.16,333.03,59.969,1558650604,"201051344000579","174011545737251",28.53,13.70,0,328.82,342.95,9.6,7.3,0.035,1320163.5,1320163.5,899,0,0,0,L,1122011218,1,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650605,501690.00
05/23/2019 18:30,2,0.309,ACTIVE,211.70,330.93,59.990,1558650604,"201051344001025","174011545737251",28.77,14.00,0,327.32,341.75,9.0,6.8,0.044,1303189.8,1303189.8,897,0,0,0,L,1122011218,1,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650606,501691.00
05/23/2019 18:30,2,0.334,ACTIVE,211.93,332.43,59.996,1558650604,"201051344001093","174011545737251",28.33,14.00,0,327.92,341.75,9.6,7.4,0.031,1286476.7,1286476.7,901,0,0,0,L,1122011218,1,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650607,501692.00
05/23/2019 18:30,2,0.301,ACTIVE,211.93,332.43,59.948,1558650604,"201051344000458","174011545737251",28.37,13.70,0,328.52,342.05,8.7,6.4,0.035,1302636.4,1302636.4,899,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650608,501693.00
05/23/2019 18:30,2,0.324,ACTIVE,211.70,331.23,59.996,1558650604,"201051344000890","174011545737251",28.69,14.70,0,327.32,342.35,9.5,7.2,0.035,1301385.9,1301385.9,899,0,0,0,L,1122011218,1,121.78,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650609,501694.00
05/23/2019 18:30,2,0.293,ACTIVE,211.93,333.63,59.990,1558650604,"201051344000988","174011545737251",18.07,12.70,0,327.02,342.05,5.4,3.3,0.027,1000128.0,1000128.0,898,0,0,0,L,1122011218,1,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650610,501695.00
05/23/2019 18:30,2,0.303,ACTIVE,212.16,332.73,59.959,1558650604,"201051344000582","174011545737251",28.49,13.00,0,328.52,342.35,8.8,6.5,0.035,1279735.3,1279735.3,897,0,0,0,L,1122011218,1,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650611,501696.00
05/23/2019 18:30,2,0.303,ACTIVE,211.93,333.33,60.006,1558650604,"201051344000868","174011545737251",28.41,12.30,0,327.62,341.75,8.8,6.5,0.035,1288157.9,1288157.9,898,0,0,0,L,1122011218,1,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650612,501697.00
05/23/2019 18:30,2,0.303,ACTIVE,212.61,334.24,60.028,1558650604,"201051344000576","174011545737251",28.55,12.30,0,327.92,343.25,8.8,6.5,0.031,1305829.6,1305829.6,902,0,0,0,L,1122011218,1,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650613,501698.00
05/23/2019 18:30,2,0.295,ACTIVE,212.16,333.33,60.006,1558650604,"201051344001158","174011545737251",27.57,12.70,0,327.92,342.95,8.2,6.0,0.040,1282625.7,1282625.7,901,0,0,0,L,1122011218,1,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650614,501699.00
05/23/2019 18:30,2,0.299,ACTIVE,212.16,332.73,59.996,1558650604,"201051344000917","174011545737251",28.55,14.00,0,327.02,342.65,8.7,6.5,0.035,1296294.1,1296294.1,902,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650615,501700.00
05/23/2019 18:30,2,0.363,ACTIVE,212.16,331.83,59.990,1558650604,"201051344000417","174011545737251",18.15,14.30,0,327.62,339.65,6.7,4.5,0.013,1036059.6,1036059.6,899,0,0,0,L,1122011218,1,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650616,501701.00
05/23/2019 18:30,2,0.293,ACTIVE,212.16,333.33,59.996,1558650604,"201051344000685","174011545737251",28.55,13.70,0,328.22,343.25,8.5,6.3,0.040,1302727.9,1302727.9,901,0,0,0,L,1122011218,1,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650617,501702.00
05/23/2019 18:30,2,0.307,ACTIVE,211.93,332.73,59.996,1558650604,"201051344000651","174011545737251",28.67,13.00,0,328.52,342.95,8.9,6.7,0.035,1296008.1,1296008.1,899,0,0,0,L,1122011218,1,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650618,501703.00
05/23/2019 18:30,2,0.305,ACTIVE,211.93,333.03,59.959,1558650604,"201051344000594","174011545737251",28.73,14.70,0,326.12,341.15,8.8,6.6,0.040,1307786.3,1307786.3,900,0,0,0,L,1122011218,1,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650619,501704.00
05/23/2019 18:30,2,0.316,ACTIVE,212.38,333.63,59.996,1558650604,"201051344000469","174011545737251",28.09,11.70,0,326.72,342.65,9.1,6.8,0.040,1287859.4,1287859.4,900,0,0,0,L,1122011218,1,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650620,501705.00
05/23/2019 18:30,2,0.330,ACTIVE,212.16,332.73,59.996,1558650604,"201051344000585","174011545737251",28.41,14.00,0,328.22,342.95,9.5,7.3,0.040,1309741.5,1309741.5,899,0,0,0,L,1122011218,1,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650621,501706.00
05/23/2019 18:30,2,0.293,ACTIVE,212.83,334.84,59.959,1558650604,"201051344000853","174011545737251",29.02,12.30,0,329.43,342.95,8.6,6.4,0.031,1311136.5,1311136.5,898,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650622,501707.00
05/23/2019 18:30,2,0.287,ACTIVE,212.38,333.03,59.996,1558650604,"201051344001145","174011545737251",28.27,13.30,0,328.82,342.65,8.2,6.0,0.035,1310980.3,1310980.3,898,0,0,0,L,1122011218,1,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650622,501708.00
05/23/2019 18:30,2,0.307,ACTIVE,212.16,332.73,60.006,1558650604,"201051344000438","174011545737251",29.28,14.30,0,327.92,342.35,9.1,6.9,0.035,1304283.9,1304283.9,896,0,0,0,L,1122011218,1,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650623,501709.00
05/23/2019 18:30,2,0.314,ACTIVE,211.70,331.83,60.001,1558650604,"201051344001135","174011545737251",28.61,13.70,0,327.62,341.75,9.1,6.9,0.040,1291145.9,1291145.9,896,0,0,0,L,1122011218,1,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650624,501710.00
05/23/2019 18:30,2,0.301,ACTIVE,212.16,333.03,60.001,1558650604,"201051344000983","174011545737251",28.55,12.70,0,327.62,341.45,8.7,6.5,0.035,1309075.3,1309075.3,897,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650625,501711.00
05/23/2019 18:30,2,0.307,ACTIVE,212.16,332.43,59.996,1558650604,"201051344001203","174011545737251",28.41,14.30,0,328.52,343.25,8.8,6.6,0.035,1298912.4,1298912.4,898,0,0,0,L,1122011218,1,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650626,501712.00
05/23/2019 18:30,2,0.295,ACTIVE,211.93,332.13,60.001,1558650604,"201051344001230","174011545737251",28.82,14.00,0,327.32,341.15,8.7,6.4,0.031,1294705.1,1294705.1,904,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650627,501713.00
05/23/2019 18:30,2,0.303,ACTIVE,211.70,333.03,60.001,1558650604,"201051344000646","174011545737251",28.80,14.00,0,327.32,341.15,8.9,6.6,0.035,1288478.5,1288478.5,898,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650628,501714.00
05/23/2019 18:30,2,0.303,ACTIVE,212.61,332.43,60.001,1558650604,"201051344000867","174011545737251",28.03,14.00,0,327.32,340.85,8.7,6.4,0.035,1286231.4,1286231.4,897,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650629,501715.00
05/23/2019 18:30,2,0.305,ACTIVE,212.83,335.44,60.012,1558650604,"201051344000633","174011545737251",28.13,14.00,0,327.62,343.85,8.7,6.5,0.035,1283572.8,1283572.8,900,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650630,501716.00
05/23/2019 18:30,2,0.322,ACTIVE,211.70,332.43,60.006,1558650604,"201051344000955","174011545737251",28.84,14.00,0,327.02,341.15,9.4,7.2,0.035,1308786.3,1308786.3,898,0,0,0,L,1122011218,1,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650631,501717.00
05/23/2019 18:30,2,0.301,ACTIVE,212.38,333.33,60.006,1558650604,"201051344000648","174011545737251",28.75,12.30,0,328.22,342.35,8.8,6.6,0.035,1298465.7,1298465.7,898,0,0,0,L,1122011218,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650632,501718.00
05/23/2019 18:30,2,0.287,ACTIVE,212.61,333.63,60.006,1558650604,"201051344000645","174011545737251",28.01,13.00,0,328.82,342.65,8.2,6.0,0.031,1303569.9,1303569.9,897,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650633,501719.00
05/23/2019 18:30,2,0.301,ACTIVE,212.38,333.33,60.006,1558650604,"201051344000569","174011545737251",28.37,12.70,0,327.92,341.15,8.7,6.5,0.040,1319962.6,1319962.6,901,0,0,0,L,1122011218,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650634,501720.00
05/23/2019 18:30,2,0.344,ACTIVE,212.61,336.64,60.001,1558650604,"179051228000119","174011545737251",29.18,14.70,0,328.52,346.26,10.2,7.9,0.031,106679.0,106679.0,905,0,0,0,L,46974696,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558650634,501721.00
05/23/2019 18:45,2,0.350,ACTIVE,212.83,333.63,59.985,1558651504,"201051344000579","174011545737251",28.29,13.30,0,319.51,338.44,10.1,7.8,0.044,1320165.4,1320165.4,900,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651505,501722.00
05/23/2019 18:45,2,0.314,ACTIVE,213.06,333.33,59.990,1558651504,"201051344001025","174011545737251",29.42,13.30,0,318.00,339.04,9.4,7.1,0.040,1303191.5,1303191.5,898,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651506,501723.00
05/23/2019 18:45,2,0.346,ACTIVE,213.51,335.44,59.990,1558651504,"201051344001093","174011545737251",28.57,13.70,0,318.00,338.74,10.0,7.7,0.040,1286478.6,1286478.6,902,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651507,501724.00
05/23/2019 18:45,2,0.309,ACTIVE,212.83,333.33,59.990,1558651504,"201051344000458","174011545737251",29.04,13.30,0,318.61,339.04,9.1,6.9,0.040,1302638.1,1302638.1,900,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651508,501725.00
05/23/2019 18:45,2,0.344,ACTIVE,213.06,333.93,59.996,1558651504,"201051344000890","174011545737251",28.43,14.30,0,318.30,342.65,9.9,7.7,0.044,1301387.8,1301387.8,900,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651509,501726.00
05/23/2019 18:45,2,0.318,ACTIVE,212.61,334.24,60.001,1558651504,"201051344000988","174011545737251",17.93,12.30,0,318.61,339.04,5.8,3.7,0.022,1000128.9,1000128.9,899,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651510,501727.00
05/23/2019 18:45,2,0.328,ACTIVE,213.74,334.54,59.996,1558651504,"201051344000582","174011545737251",27.77,12.70,0,317.70,339.65,9.2,7.0,0.040,1279737.0,1279737.0,898,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651511,501728.00
05/23/2019 18:45,2,0.318,ACTIVE,212.61,333.33,59.990,1558651504,"201051344000868","174011545737251",28.49,12.30,0,319.21,338.44,9.2,7.0,0.040,1288159.6,1288159.6,899,0,0,0,L,1122011218,1,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651512,501729.00
05/23/2019 18:45,2,0.328,ACTIVE,213.29,334.24,60.033,1558651504,"201051344000576","174011545737251",27.89,12.30,0,318.91,339.65,9.3,7.0,0.031,1305831.3,1305831.3,903,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651513,501730.00
05/23/2019 18:45,2,0.293,ACTIVE,212.83,333.33,59.985,1558651504,"201051344001158","174011545737251",29.18,12.30,0,318.91,339.04,8.7,6.5,0.040,1282627.3,1282627.3,902,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651514,501731.00
05/23/2019 18:45,2,0.316,ACTIVE,213.51,335.14,59.996,1558651504,"201051344000917","174011545737251",28.49,13.70,0,316.80,341.15,9.2,6.9,0.040,1296295.7,1296295.7,903,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651514,501732.00
05/23/2019 18:45,2,0.391,ACTIVE,213.51,334.24,60.001,1558651504,"201051344000417","174011545737251",18.03,14.00,0,319.21,338.14,7.2,5.0,0.027,1036060.8,1036060.8,900,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651515,501733.00
05/23/2019 18:45,2,0.309,ACTIVE,213.51,335.14,59.990,1558651504,"201051344000685","174011545737251",28.49,13.30,0,317.70,342.35,9.0,6.7,0.044,1302729.5,1302729.5,902,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651516,501734.00
05/23/2019 18:45,2,0.336,ACTIVE,213.51,334.54,59.985,1558651504,"201051344000651","174011545737251",28.07,12.70,0,318.00,342.35,9.6,7.3,0.040,1296009.8,1296009.8,900,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651517,501735.00
05/23/2019 18:45,2,0.324,ACTIVE,212.61,333.63,60.012,1558651504,"201051344000594","174011545737251",28.77,14.30,0,318.00,338.44,9.5,7.2,0.040,1307788.0,1307788.0,901,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651518,501736.00
05/23/2019 18:45,2,0.330,ACTIVE,212.83,333.93,59.985,1558651504,"201051344000469","174011545737251",28.61,11.30,0,319.21,339.65,9.6,7.3,0.044,1287861.1,1287861.1,901,0,0,0,L,1122011218,1,120.88,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651519,501737.00
05/23/2019 18:45,2,0.344,ACTIVE,213.51,334.84,59.948,1558651504,"201051344000585","174011545737251",28.86,13.30,0,318.91,342.35,10.1,7.8,0.044,1309743.4,1309743.4,900,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651520,501738.00
05/23/2019 18:45,2,0.320,ACTIVE,213.29,335.14,60.006,1558651504,"201051344000853","174011545737251",28.51,12.00,0,320.71,340.55,9.3,7.1,0.044,1311138.1,1311138.1,899,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651521,501739.00
05/23/2019 18:45,2,0.303,ACTIVE,213.51,334.54,60.012,1558651504,"201051344001145","174011545737251",28.77,13.00,0,319.51,339.34,8.9,6.6,0.040,1310981.8,1310981.8,899,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651522,501740.00
05/23/2019 18:45,2,0.328,ACTIVE,213.51,334.84,59.990,1558651504,"201051344000438","174011545737251",29.32,14.00,0,318.00,339.34,9.8,7.5,0.040,1304285.6,1304285.6,897,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651523,501741.00
05/23/2019 18:45,2,0.338,ACTIVE,213.06,333.03,59.985,1558651504,"201051344001135","174011545737251",28.75,13.00,0,318.00,338.44,9.9,7.6,0.040,1291147.7,1291147.7,897,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651524,501742.00
05/23/2019 18:45,2,0.320,ACTIVE,212.83,333.33,59.990,1558651504,"201051344000983","174011545737251",28.65,12.30,0,319.81,338.14,9.3,7.1,0.044,1309076.9,1309076.9,898,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651525,501743.00
05/23/2019 18:45,2,0.324,ACTIVE,213.51,334.54,59.996,1558651504,"201051344001203","174011545737251",28.67,14.00,0,317.70,340.25,9.5,7.2,0.040,1298914.1,1298914.1,899,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651526,501744.00
05/23/2019 18:45,2,0.322,ACTIVE,213.29,333.93,59.985,1558651504,"201051344001230","174011545737251",28.29,13.70,0,318.00,340.85,9.3,7.1,0.044,1294706.8,1294706.8,905,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651527,501745.00
05/23/2019 18:45,2,0.328,ACTIVE,213.06,334.84,59.990,1558651504,"201051344000646","174011545737251",28.82,13.70,0,317.10,338.74,9.6,7.3,0.040,1288480.3,1288480.3,899,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651528,501746.00
05/23/2019 18:45,2,0.314,ACTIVE,213.06,333.03,59.953,1558651504,"201051344000867","174011545737251",29.06,13.70,0,320.11,338.44,9.3,7.1,0.040,1286233.1,1286233.1,898,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651529,501747.00
05/23/2019 18:45,2,0.328,ACTIVE,213.29,335.14,60.022,1558651504,"201051344000633","174011545737251",28.27,13.30,0,319.21,341.45,9.4,7.2,0.040,1283574.5,1283574.5,901,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651530,501748.00
05/23/2019 18:45,2,0.354,ACTIVE,213.06,334.54,59.996,1558651504,"201051344000955","174011545737251",28.78,13.70,0,318.00,338.14,10.3,8.0,0.049,1308788.2,1308788.2,899,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651531,501749.00
05/23/2019 18:45,2,0.318,ACTIVE,212.83,333.63,59.980,1558651504,"201051344000648","174011545737251",29.08,12.00,0,319.21,339.04,9.4,7.2,0.040,1298467.4,1298467.4,899,0,0,0,L,1122011218,1,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651532,501750.00
05/23/2019 18:45,2,0.305,ACTIVE,213.06,334.24,59.996,1558651504,"201051344000645","174011545737251",28.73,12.70,0,319.81,339.04,8.9,6.7,0.044,1303571.5,1303571.5,898,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651533,501751.00
05/23/2019 18:45,2,0.326,ACTIVE,212.83,333.33,60.001,1558651504,"201051344000569","174011545737251",28.55,12.30,0,319.51,338.74,9.5,7.2,0.040,1319964.3,1319964.3,902,0,0,0,L,1122011218,1,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651534,501752.00
05/23/2019 18:45,2,0.367,ACTIVE,213.06,336.94,59.990,1558651504,"179051228000119","174011545737251",29.30,14.70,0,321.31,342.95,10.9,8.6,0.035,106681.1,106681.1,906,0,0,0,L,46974696,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558651535,501753.00
05/23/2019 19:00,2,0.418,ACTIVE,212.38,334.54,60.012,1558652404,"201051344000579","174011545737251",28.67,13.30,0,327.92,342.35,12.2,9.8,0.057,1320167.9,1320167.9,901,0,0,0,L,1122011218,1,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652405,501754.00
05/23/2019 19:00,2,0.393,ACTIVE,212.61,333.33,60.006,1558652404,"201051344001025","174011545737251",29.24,13.00,0,328.22,341.45,11.6,9.3,0.057,1303193.8,1303193.8,899,0,0,0,L,1122011218,1,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652406,501755.00
05/23/2019 19:00,2,0.424,ACTIVE,212.83,334.54,60.001,1558652404,"201051344001093","174011545737251",27.83,13.30,0,328.22,341.45,12.0,9.7,0.057,1286481.0,1286481.0,903,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652407,501756.00
05/23/2019 19:00,2,0.385,ACTIVE,212.38,333.33,60.001,1558652404,"201051344000458","174011545737251",28.86,13.30,0,327.62,341.15,11.3,9.0,0.057,1302640.3,1302640.3,901,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652408,501757.00
05/23/2019 19:00,2,0.418,ACTIVE,212.61,333.93,59.996,1558652404,"201051344000890","174011545737251",28.73,14.00,0,327.92,341.75,12.2,9.8,0.062,1301390.2,1301390.2,901,0,0,0,L,1122011218,1,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652409,501758.00
05/23/2019 19:00,2,0.359,ACTIVE,212.16,334.84,60.028,1558652404,"201051344000988","174011545737251",19.16,12.30,0,326.42,340.55,7.0,4.8,0.035,1000130.1,1000130.1,900,0,0,0,L,1122011218,1,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652410,501759.00
05/23/2019 19:00,2,0.404,ACTIVE,213.06,335.14,60.006,1558652404,"201051344000582","174011545737251",27.83,12.70,0,328.82,342.05,11.4,9.1,0.062,1279739.3,1279739.3,899,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652411,501760.00
05/23/2019 19:00,2,0.389,ACTIVE,212.38,334.54,60.022,1558652404,"201051344000868","174011545737251",28.69,12.00,0,327.62,341.45,11.3,9.0,0.057,1288161.8,1288161.8,900,0,0,0,L,1122011218,1,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652412,501761.00
05/23/2019 19:00,2,0.395,ACTIVE,212.83,335.74,60.001,1558652404,"201051344000576","174011545737251",28.09,12.00,0,327.92,342.35,11.2,8.9,0.053,1305833.5,1305833.5,904,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652413,501762.00
05/23/2019 19:00,2,0.371,ACTIVE,212.38,334.24,60.001,1558652404,"201051344001158","174011545737251",28.96,12.00,0,327.32,341.75,10.9,8.6,0.062,1282629.4,1282629.4,903,0,0,0,L,1122011218,1,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652414,501763.00
05/23/2019 19:00,2,0.389,ACTIVE,212.83,334.84,59.964,1558652404,"201051344000917","174011545737251",28.82,13.70,0,327.02,342.05,11.4,9.0,0.057,1296297.9,1296297.9,904,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652415,501764.00
05/23/2019 19:00,2,0.430,ACTIVE,212.83,333.33,59.996,1558652404,"201051344000417","174011545737251",19.12,13.30,0,328.52,339.04,8.3,6.1,0.040,1036062.3,1036062.3,901,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652416,501765.00
05/23/2019 19:00,2,0.385,ACTIVE,212.83,335.14,60.001,1558652404,"201051344000685","174011545737251",28.73,13.00,0,328.82,342.05,11.2,8.9,0.057,1302731.6,1302731.6,903,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652417,501766.00
