ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 19:00,2,0.406,ACTIVE,212.83,334.84,60.006,1558652404,"201051344000651","174011545737251",28.51,12.30,0,327.62,342.05,11.8,9.4,0.066,1296012.1,1296012.1,901,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652418,501767.00
05/23/2019 19:00,2,0.396,ACTIVE,212.16,333.93,59.996,1558652404,"201051344000594","174011545737251",28.94,14.00,0,326.42,341.75,11.7,9.4,0.066,1307790.3,1307790.3,902,0,0,0,L,1122011218,1,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652419,501768.00
05/23/2019 19:00,2,0.408,ACTIVE,212.38,334.84,60.006,1558652404,"201051344000469","174011545737251",28.53,11.00,0,326.72,342.65,11.8,9.5,0.062,1287863.4,1287863.4,902,0,0,0,L,1122011218,1,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652420,501769.00
05/23/2019 19:00,2,0.424,ACTIVE,212.83,334.84,59.990,1558652404,"201051344000585","174011545737251",28.69,13.00,0,327.92,342.35,12.3,10.0,0.071,1309745.8,1309745.8,901,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652421,501770.00
05/23/2019 19:00,2,0.375,ACTIVE,213.06,335.74,60.001,1558652404,"201051344000853","174011545737251",29.50,12.00,0,330.33,342.65,11.3,9.0,0.057,1311140.3,1311140.3,900,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652422,501771.00
05/23/2019 19:00,2,0.381,ACTIVE,212.61,334.24,59.996,1558652404,"201051344001145","174011545737251",28.94,12.70,0,329.13,341.75,11.2,8.9,0.062,1310984.0,1310984.0,900,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652422,501772.00
05/23/2019 19:00,2,0.414,ACTIVE,212.61,333.93,60.001,1558652404,"201051344000438","174011545737251",28.94,13.30,0,328.22,342.35,12.2,9.9,0.057,1304288.0,1304288.0,898,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652423,501773.00
05/23/2019 19:00,2,0.418,ACTIVE,212.16,333.33,59.959,1558652404,"201051344001135","174011545737251",28.80,12.70,0,327.32,340.85,12.2,9.9,0.066,1291150.0,1291150.0,898,0,0,0,L,1122011218,1,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652424,501774.00
05/23/2019 19:00,2,0.396,ACTIVE,212.38,333.93,59.990,1558652404,"201051344000983","174011545737251",28.86,12.30,0,326.72,341.45,11.6,9.3,0.062,1309079.2,1309079.2,899,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652425,501775.00
05/23/2019 19:00,2,0.398,ACTIVE,212.61,333.33,59.996,1558652404,"201051344001203","174011545737251",29.20,13.30,0,329.13,342.65,11.8,9.5,0.062,1298916.3,1298916.3,900,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652426,501776.00
05/23/2019 19:00,2,0.393,ACTIVE,212.38,333.33,59.990,1558652404,"201051344001230","174011545737251",28.77,13.30,0,327.62,339.95,11.5,9.1,0.062,1294709.0,1294709.0,906,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652427,501777.00
05/23/2019 19:00,2,0.416,ACTIVE,212.16,333.93,59.996,1558652404,"201051344000646","174011545737251",28.61,13.00,0,328.22,341.15,12.1,9.8,0.066,1288482.6,1288482.6,900,0,0,0,L,1122011218,1,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652428,501778.00
05/23/2019 19:00,2,0.404,ACTIVE,212.61,334.24,60.033,1558652404,"201051344000867","174011545737251",28.27,13.30,0,327.62,341.75,11.6,9.3,0.066,1286235.3,1286235.3,899,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652429,501779.00
05/23/2019 19:00,2,0.406,ACTIVE,212.83,336.04,60.033,1558652404,"201051344000633","174011545737251",28.59,13.30,0,327.62,342.95,11.8,9.5,0.062,1283576.7,1283576.7,902,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652430,501780.00
05/23/2019 19:00,2,0.439,ACTIVE,212.16,333.63,60.001,1558652404,"201051344000955","174011545737251",28.31,13.30,0,328.52,341.45,12.7,10.3,0.066,1308790.7,1308790.7,900,0,0,0,L,1122011218,1,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652431,501781.00
05/23/2019 19:00,2,0.396,ACTIVE,212.61,334.24,60.001,1558652404,"201051344000648","174011545737251",29.26,12.00,0,328.82,341.75,11.8,9.4,0.057,1298469.6,1298469.6,900,0,0,0,L,1122011218,1,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652432,501782.00
05/23/2019 19:00,2,0.398,ACTIVE,212.61,334.24,59.980,1558652404,"201051344000645","174011545737251",27.97,12.70,0,328.22,342.05,11.3,9.0,0.057,1303573.6,1303573.6,899,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652433,501783.00
05/23/2019 19:00,2,0.406,ACTIVE,212.38,334.54,60.001,1558652404,"201051344000569","174011545737251",28.82,12.30,0,328.22,341.45,11.9,9.6,0.062,1319966.6,1319966.6,903,0,0,0,L,1122011218,1,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652434,501784.00
05/23/2019 19:00,2,0.451,ACTIVE,212.61,337.84,59.980,1558652404,"179051228000119","174011545737251",28.73,14.30,0,328.82,344.45,13.2,10.8,0.062,106681.9,106681.9,907,0,0,0,L,46974696,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558652434,501785.00
05/23/2019 19:15,2,0.467,ACTIVE,212.61,334.84,59.985,1558653304,"201051344000579","174011545737251",29.24,13.00,0,328.22,341.45,13.9,11.5,0.071,1320170.4,1320170.4,902,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653306,501786.00
05/23/2019 19:15,2,0.447,ACTIVE,213.06,334.54,59.996,1558653304,"201051344001025","174011545737251",29.24,13.00,0,327.02,341.45,13.2,10.9,0.075,1303196.2,1303196.2,900,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653306,501787.00
05/23/2019 19:15,2,0.479,ACTIVE,213.51,336.34,60.001,1558653304,"201051344001093","174011545737251",28.17,13.30,0,327.32,341.15,13.7,11.3,0.075,1286483.6,1286483.6,904,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653307,501788.00
05/23/2019 19:15,2,0.434,ACTIVE,212.61,334.54,59.996,1558653304,"201051344000458","174011545737251",29.04,13.30,0,327.92,342.05,12.8,10.4,0.071,1302642.6,1302642.6,902,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653308,501789.00
05/23/2019 19:15,2,0.473,ACTIVE,213.29,334.84,59.985,1558653304,"201051344000890","174011545737251",28.88,14.00,0,327.32,341.75,13.8,11.4,0.075,1301392.7,1301392.7,902,0,0,0,L,1122011218,1,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653309,501790.00
05/23/2019 19:15,2,0.414,ACTIVE,212.38,335.74,59.969,1558653304,"201051344000988","174011545737251",18.83,12.00,0,327.32,341.15,7.9,5.7,0.044,1000131.3,1000131.3,901,0,0,0,L,1122011218,1,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653310,501791.00
05/23/2019 19:15,2,0.439,ACTIVE,213.74,335.74,60.001,1558653304,"201051344000582","174011545737251",29.14,12.30,0,327.62,341.45,13.0,10.6,0.071,1279741.6,1279741.6,900,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653311,501792.00
05/23/2019 19:15,2,0.445,ACTIVE,212.38,335.14,60.006,1558653304,"201051344000868","174011545737251",28.19,11.70,0,327.62,341.15,12.8,10.4,0.071,1288164.1,1288164.1,901,0,0,0,L,1122011218,1,120.88,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653312,501793.00
05/23/2019 19:15,2,0.438,ACTIVE,213.06,336.34,59.980,1558653304,"201051344000576","174011545737251",28.59,12.00,0,328.82,342.35,12.8,10.4,0.075,1305835.8,1305835.8,905,0,0,0,L,1122011218,1,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653313,501794.00
05/23/2019 19:15,2,0.430,ACTIVE,212.83,335.14,59.980,1558653304,"201051344001158","174011545737251",28.05,12.00,0,327.62,341.45,12.3,9.9,0.075,1282631.6,1282631.6,904,0,0,0,L,1122011218,1,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653314,501795.00
05/23/2019 19:15,2,0.447,ACTIVE,213.51,336.04,60.022,1558653304,"201051344000917","174011545737251",28.21,13.30,0,327.62,342.05,12.8,10.4,0.080,1296300.2,1296300.2,905,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653315,501796.00
05/23/2019 19:15,2,0.479,ACTIVE,213.51,334.54,59.985,1558653304,"201051344000417","174011545737251",18.69,13.30,0,326.72,339.34,9.1,6.9,0.044,1036063.8,1036063.8,902,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653316,501797.00
05/23/2019 19:15,2,0.438,ACTIVE,213.51,336.34,59.985,1558653304,"201051344000685","174011545737251",28.57,13.00,0,326.42,342.95,12.7,10.3,0.080,1302733.9,1302733.9,904,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653317,501798.00
05/23/2019 19:15,2,0.451,ACTIVE,213.51,335.44,59.990,1558653304,"201051344000651","174011545737251",28.94,12.30,0,328.52,341.15,13.3,10.9,0.071,1296014.5,1296014.5,902,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653318,501799.00
05/23/2019 19:15,2,0.455,ACTIVE,212.38,335.14,59.985,1558653304,"201051344000594","174011545737251",27.89,14.00,0,327.32,341.15,12.9,10.5,0.071,1307792.7,1307792.7,903,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653318,501800.00
05/23/2019 19:15,2,0.449,ACTIVE,212.83,335.44,59.990,1558653304,"201051344000469","174011545737251",28.75,11.00,0,327.02,341.75,13.1,10.8,0.080,1287865.8,1287865.8,903,0,0,0,L,1122011218,1,120.65,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653319,501801.00
05/23/2019 19:15,2,0.463,ACTIVE,213.51,336.04,59.996,1558653304,"201051344000585","174011545737251",29.10,13.00,0,327.32,341.75,13.7,11.3,0.071,1309748.4,1309748.4,902,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653320,501802.00
05/23/2019 19:15,2,0.432,ACTIVE,213.29,336.34,59.975,1558653304,"201051344000853","174011545737251",28.78,12.00,0,328.82,342.65,12.6,10.2,0.071,1311142.6,1311142.6,901,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653321,501803.00
05/23/2019 19:15,2,0.430,ACTIVE,213.74,336.34,59.948,1558653304,"201051344001145","174011545737251",28.69,12.70,0,327.92,342.35,12.5,10.1,0.075,1310986.2,1310986.2,901,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653322,501804.00
05/23/2019 19:15,2,0.465,ACTIVE,213.51,336.34,59.980,1558653304,"201051344000438","174011545737251",28.57,13.30,0,327.92,341.75,13.5,11.1,0.071,1304290.5,1304290.5,899,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653323,501805.00
05/23/2019 19:15,2,0.447,ACTIVE,213.06,334.84,59.985,1558653304,"201051344001135","174011545737251",29.42,12.70,0,327.62,341.45,13.4,11.0,0.080,1291152.5,1291152.5,899,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653324,501806.00
05/23/2019 19:15,2,0.430,ACTIVE,212.61,334.54,59.969,1558653304,"201051344000983","174011545737251",29.14,12.30,0,327.02,340.85,12.7,10.3,0.066,1309081.5,1309081.5,900,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653325,501807.00
05/23/2019 19:15,2,0.445,ACTIVE,213.51,334.54,59.969,1558653304,"201051344001203","174011545737251",28.86,13.30,0,327.92,342.35,13.1,10.7,0.071,1298918.7,1298918.7,901,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653326,501808.00
05/23/2019 19:15,2,0.436,ACTIVE,213.29,335.14,59.985,1558653304,"201051344001230","174011545737251",28.90,13.00,0,326.72,340.55,12.8,10.4,0.066,1294711.3,1294711.3,907,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653327,501809.00
05/23/2019 19:15,2,0.449,ACTIVE,213.06,335.44,60.006,1558653304,"201051344000646","174011545737251",28.96,13.00,0,326.42,341.75,13.2,10.8,0.071,1288485.0,1288485.0,901,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653328,501810.00
05/23/2019 19:15,2,0.438,ACTIVE,212.83,334.24,59.985,1558653304,"201051344000867","174011545737251",28.65,13.30,0,327.62,341.15,12.7,10.3,0.071,1286237.6,1286237.6,900,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653329,501811.00
05/23/2019 19:15,2,0.426,ACTIVE,213.06,336.64,59.975,1558653304,"201051344000633","174011545737251",29.58,13.30,0,327.32,343.85,12.8,10.4,0.066,1283579.1,1283579.1,903,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653330,501812.00
05/23/2019 19:15,2,0.477,ACTIVE,213.06,335.44,59.985,1558653304,"201051344000955","174011545737251",28.73,13.00,0,326.12,340.85,13.9,11.5,0.075,1308793.2,1308793.2,901,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653330,501813.00
05/23/2019 19:15,2,0.439,ACTIVE,212.83,334.84,59.985,1558653304,"201051344000648","174011545737251",28.90,12.00,0,328.22,341.75,12.9,10.5,0.071,1298472.0,1298472.0,901,0,0,0,L,1122011218,1,120.88,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653331,501814.00
05/23/2019 19:15,2,0.428,ACTIVE,212.83,335.14,59.959,1558653304,"201051344000645","174011545737251",28.39,12.70,0,328.22,342.65,12.3,9.9,0.066,1303575.8,1303575.8,900,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653332,501815.00
05/23/2019 19:15,2,0.436,ACTIVE,212.61,334.54,59.975,1558653304,"201051344000569","174011545737251",29.06,12.30,0,327.92,341.45,12.9,10.5,0.071,1319968.9,1319968.9,904,0,0,0,L,1122011218,1,120.65,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653333,501816.00
05/23/2019 19:15,2,0.477,ACTIVE,212.83,338.14,59.980,1558653304,"179051228000119","174011545737251",29.20,14.30,0,328.82,345.36,14.1,11.7,0.066,106684.5,106684.5,908,0,0,0,L,46974696,1,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558653334,501817.00
05/23/2019 19:30,2,0.295,ACTIVE,212.38,333.63,60.028,1558654204,"201051344000579","174011545737251",28.37,13.30,0,328.22,342.35,8.5,6.3,0.027,1320172.7,1320172.7,903,0,0,0,L,1122011218,1,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654205,501818.00
05/23/2019 19:30,2,0.268,ACTIVE,212.38,331.83,60.017,1558654204,"201051344001025","174011545737251",28.55,13.00,0,328.82,342.35,7.8,5.6,0.031,1303198.3,1303198.3,901,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654206,501819.00
05/23/2019 19:30,2,0.299,ACTIVE,212.38,333.03,60.022,1558654204,"201051344001093","174011545737251",27.95,13.30,0,328.22,343.25,8.5,6.2,0.027,1286485.8,1286485.8,905,0,0,0,L,1122011218,1,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654207,501820.00
05/23/2019 19:30,2,0.262,ACTIVE,212.16,332.13,60.028,1558654204,"201051344000458","174011545737251",28.27,13.30,0,327.62,341.75,7.5,5.3,0.022,1302644.6,1302644.6,903,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654208,501821.00
05/23/2019 19:30,2,0.289,ACTIVE,212.38,331.83,60.028,1558654204,"201051344000890","174011545737251",28.27,14.00,0,327.32,342.65,8.3,6.1,0.027,1301395.0,1301395.0,903,0,0,0,L,1122011218,1,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654209,501822.00
05/23/2019 19:30,2,0.244,ACTIVE,212.16,333.63,60.022,1558654204,"201051344000988","174011545737251",18.17,12.00,0,326.72,342.35,4.5,2.4,0.018,1000132.4,1000132.4,902,0,0,0,L,1122011218,1,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654210,501823.00
05/23/2019 19:30,2,0.264,ACTIVE,212.83,333.33,60.006,1558654204,"201051344000582","174011545737251",28.21,12.30,0,327.92,343.85,7.6,5.4,0.027,1279743.7,1279743.7,901,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654211,501824.00
05/23/2019 19:30,2,0.262,ACTIVE,212.38,333.03,60.033,1558654204,"201051344000868","174011545737251",28.15,12.00,0,327.62,342.35,7.5,5.3,0.022,1288166.2,1288166.2,902,0,0,0,L,1122011218,1,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654212,501825.00
05/23/2019 19:30,2,0.270,ACTIVE,212.83,334.84,60.065,1558654204,"201051344000576","174011545737251",28.03,12.00,0,328.22,342.95,7.7,5.5,0.027,1305837.9,1305837.9,906,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654213,501826.00
05/23/2019 19:30,2,0.256,ACTIVE,212.38,333.33,60.022,1558654204,"201051344001158","174011545737251",27.19,12.00,0,327.92,341.75,7.1,4.9,0.027,1282633.5,1282633.5,905,0,0,0,L,1122011218,1,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654214,501827.00
05/23/2019 19:30,2,0.264,ACTIVE,212.61,333.63,59.990,1558654204,"201051344000917","174011545737251",27.91,13.70,0,327.62,343.25,7.5,5.3,0.027,1296302.3,1296302.3,906,0,0,0,L,1122011218,1,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654215,501828.00
05/23/2019 19:30,2,0.316,ACTIVE,212.38,332.73,60.033,1558654204,"201051344000417","174011545737251",17.95,13.30,0,328.52,340.85,5.8,3.6,0.013,1036065.2,1036065.2,903,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654216,501829.00
05/23/2019 19:30,2,0.252,ACTIVE,212.61,333.63,60.022,1558654204,"201051344000685","174011545737251",28.17,13.00,0,328.82,343.55,7.2,5.0,0.027,1302735.9,1302735.9,905,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654217,501830.00
05/23/2019 19:30,2,0.270,ACTIVE,212.38,333.33,60.033,1558654204,"201051344000651","174011545737251",27.85,12.30,0,328.52,343.55,7.6,5.4,0.022,1296016.7,1296016.7,903,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654218,501831.00
05/23/2019 19:30,2,0.266,ACTIVE,211.93,333.03,60.028,1558654204,"201051344000594","174011545737251",28.45,14.00,0,326.72,341.45,7.7,5.5,0.027,1307794.8,1307794.8,904,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654219,501832.00
05/23/2019 19:30,2,0.266,ACTIVE,212.38,333.33,60.028,1558654204,"201051344000469","174011545737251",28.90,11.30,0,327.32,342.65,7.8,5.6,0.022,1287867.9,1287867.9,904,0,0,0,L,1122011218,1,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654219,501833.00
05/23/2019 19:30,2,0.275,ACTIVE,212.38,333.33,60.033,1558654204,"201051344000585","174011545737251",28.51,13.00,0,327.92,343.85,8.0,5.8,0.027,1309750.6,1309750.6,903,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654220,501834.00
05/23/2019 19:30,2,0.262,ACTIVE,212.83,334.54,60.033,1558654204,"201051344000853","174011545737251",27.63,12.00,0,329.13,344.45,7.3,5.2,0.022,1311144.6,1311144.6,902,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654221,501835.00
05/23/2019 19:30,2,0.238,ACTIVE,212.61,333.63,60.033,1558654204,"201051344001145","174011545737251",28.47,12.70,0,329.73,343.55,6.9,4.8,0.022,1310988.1,1310988.1,902,0,0,0,L,1122011218,1,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654222,501836.00
05/23/2019 19:30,2,0.273,ACTIVE,212.38,333.03,60.054,1558654204,"201051344000438","174011545737251",28.67,13.30,0,329.73,342.65,7.9,5.7,0.027,1304292.7,1304292.7,900,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654223,501837.00
05/23/2019 19:30,2,0.268,ACTIVE,212.16,331.53,60.017,1558654204,"201051344001135","174011545737251",28.31,12.70,0,328.52,342.05,7.7,5.5,0.022,1291154.6,1291154.6,900,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654224,501838.00
05/23/2019 19:30,2,0.258,ACTIVE,212.16,332.43,60.022,1558654204,"201051344000983","174011545737251",28.15,12.30,0,328.22,342.05,7.4,5.2,0.022,1309083.5,1309083.5,901,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654225,501839.00
05/23/2019 19:30,2,0.264,ACTIVE,212.38,332.43,60.033,1558654204,"201051344001203","174011545737251",27.95,13.30,0,327.62,343.85,7.5,5.3,0.022,1298920.8,1298920.8,902,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654226,501840.00
05/23/2019 19:30,2,0.264,ACTIVE,212.16,332.13,60.028,1558654204,"201051344001230","174011545737251",27.65,13.00,0,328.22,341.45,7.4,5.2,0.022,1294713.3,1294713.3,908,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654227,501841.00
05/23/2019 19:30,2,0.266,ACTIVE,211.93,332.73,60.028,1558654204,"201051344000646","174011545737251",28.03,13.00,0,327.32,342.35,7.5,5.4,0.022,1288487.0,1288487.0,902,0,0,0,L,1122011218,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654228,501842.00
05/23/2019 19:30,2,0.254,ACTIVE,212.61,332.73,60.033,1558654204,"201051344000867","174011545737251",28.37,13.30,0,327.62,341.75,7.3,5.1,0.022,1286239.6,1286239.6,901,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654229,501843.00
05/23/2019 19:30,2,0.260,ACTIVE,212.83,335.14,60.022,1558654204,"201051344000633","174011545737251",28.55,13.30,0,328.52,344.45,7.5,5.3,0.018,1283581.1,1283581.1,904,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654230,501844.00
05/23/2019 19:30,2,0.283,ACTIVE,211.93,332.43,60.028,1558654204,"201051344000955","174011545737251",28.25,13.00,0,326.72,342.05,8.2,5.9,0.027,1308795.5,1308795.5,902,0,0,0,L,1122011218,1,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654231,501845.00
05/23/2019 19:30,2,0.262,ACTIVE,212.38,333.03,60.022,1558654204,"201051344000648","174011545737251",28.17,12.00,0,327.62,341.75,7.5,5.3,0.022,1298474.0,1298474.0,902,0,0,0,L,1122011218,1,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654231,501846.00
05/23/2019 19:30,2,0.244,ACTIVE,212.61,333.63,60.054,1558654204,"201051344000645","174011545737251",27.47,12.70,0,328.52,342.95,6.8,4.7,0.022,1303577.7,1303577.7,901,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654232,501847.00
05/23/2019 19:30,2,0.258,ACTIVE,212.38,333.03,60.001,1558654204,"201051344000569","174011545737251",28.21,12.30,0,328.52,341.45,7.4,5.2,0.022,1319970.9,1319970.9,905,0,0,0,L,1122011218,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654233,501848.00
05/23/2019 19:30,2,0.301,ACTIVE,212.61,336.94,60.022,1558654204,"179051228000119","174011545737251",28.73,14.70,0,328.52,346.26,8.8,6.6,0.013,106686.9,106686.9,909,0,0,0,L,46974696,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558654234,501849.00
05/23/2019 19:45,2,0.244,ACTIVE,212.61,332.73,60.001,1558655104,"201051344000579","174011545737251",27.10,13.00,0,328.22,338.14,6.7,4.6,0.013,1320174.0,1320174.0,904,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655105,501850.00
05/23/2019 19:45,2,0.215,ACTIVE,213.06,332.43,60.001,1558655104,"201051344001025","174011545737251",26.64,12.70,0,327.32,337.24,5.8,3.7,0.009,1303199.4,1303199.4,902,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655106,501851.00
05/23/2019 19:45,2,0.246,ACTIVE,213.29,333.93,59.996,1558655104,"201051344001093","174011545737251",26.42,13.30,0,326.72,337.84,6.6,4.4,0.009,1286487.1,1286487.1,906,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655107,501852.00
05/23/2019 19:45,2,0.215,ACTIVE,212.38,331.83,59.985,1558655104,"201051344000458","174011545737251",26.76,13.00,0,327.92,337.54,5.8,3.7,0.004,1302645.7,1302645.7,904,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655108,501853.00
05/23/2019 19:45,2,0.236,ACTIVE,213.06,333.03,60.001,1558655104,"201051344000890","174011545737251",26.30,14.00,0,326.42,337.84,6.3,4.2,0.013,1301396.2,1301396.2,904,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655109,501854.00
05/23/2019 19:45,2,0.180,ACTIVE,212.38,333.63,60.001,1558655104,"201051344000988","174011545737251",18.11,12.00,0,319.51,345.06,3.3,1.3,0.000,1000132.8,1000132.8,903,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655110,501855.00
05/23/2019 19:45,2,0.219,ACTIVE,213.74,333.93,60.001,1558655104,"201051344000582","174011545737251",26.76,12.30,0,327.62,338.14,6.0,3.8,0.009,1279744.8,1279744.8,902,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655111,501856.00
05/23/2019 19:45,2,0.209,ACTIVE,212.61,332.43,60.028,1558655104,"201051344000868","174011545737251",26.70,12.00,0,327.62,338.14,5.7,3.5,0.009,1288167.2,1288167.2,903,0,0,0,L,1122011218,1,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655112,501857.00
05/23/2019 19:45,2,0.229,ACTIVE,212.83,333.93,60.006,1558655104,"201051344000576","174011545737251",25.58,12.00,0,328.52,339.34,6.0,3.8,0.009,1305839.0,1305839.0,907,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655113,501858.00
05/23/2019 19:45,2,0.203,ACTIVE,212.61,331.83,60.006,1558655104,"201051344001158","174011545737251",25.98,12.00,0,327.02,338.44,5.4,3.3,0.009,1282634.5,1282634.5,906,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655114,501859.00
05/23/2019 19:45,2,0.217,ACTIVE,213.29,333.93,60.001,1558655104,"201051344000917","174011545737251",25.64,13.30,0,325.52,338.44,5.7,3.5,0.004,1296303.3,1296303.3,907,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655115,501860.00
05/23/2019 19:45,2,0.240,ACTIVE,213.51,333.63,59.990,1558655104,"201051344000417","174011545737251",18.33,13.30,0,315.00,345.66,4.5,2.4,0.000,1036065.9,1036065.9,904,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655116,501861.00
05/23/2019 19:45,2,0.203,ACTIVE,213.51,334.24,59.996,1558655104,"201051344000685","174011545737251",26.36,13.00,0,327.92,338.74,5.5,3.3,0.013,1302736.9,1302736.9,906,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655117,501862.00
05/23/2019 19:45,2,0.227,ACTIVE,213.29,333.63,60.001,1558655104,"201051344000651","174011545737251",26.54,12.00,0,328.22,337.84,6.1,3.9,0.009,1296017.8,1296017.8,904,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655118,501863.00
05/23/2019 19:45,2,0.221,ACTIVE,212.38,333.03,60.006,1558655104,"201051344000594","174011545737251",26.18,14.00,0,327.02,337.54,5.9,3.8,0.009,1307795.9,1307795.9,905,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655119,501864.00
05/23/2019 19:45,2,0.234,ACTIVE,212.61,332.73,59.985,1558655104,"201051344000469","174011545737251",26.40,11.00,0,326.42,338.74,6.3,4.1,0.009,1287869.1,1287869.1,905,0,0,0,L,1122011218,1,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655120,501865.00
05/23/2019 19:45,2,0.225,ACTIVE,213.29,333.93,60.001,1558655104,"201051344000585","174011545737251",27.00,13.00,0,327.32,337.84,6.2,4.0,0.009,1309751.8,1309751.8,904,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655121,501866.00
05/23/2019 19:45,2,0.217,ACTIVE,213.06,333.33,59.996,1558655104,"201051344000853","174011545737251",24.45,12.00,0,329.73,339.04,5.4,3.3,0.009,1311145.6,1311145.6,903,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655122,501867.00
05/23/2019 19:45,2,0.195,ACTIVE,213.29,333.93,59.996,1558655104,"201051344001145","174011545737251",26.38,12.70,0,328.22,338.14,5.2,3.1,0.009,1310989.1,1310989.1,903,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655122,501868.00
05/23/2019 19:45,2,0.227,ACTIVE,213.29,333.33,60.022,1558655104,"201051344000438","174011545737251",26.76,13.00,0,327.32,337.84,6.2,4.0,0.009,1304293.8,1304293.8,901,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655123,501869.00
05/23/2019 19:45,2,0.217,ACTIVE,212.83,332.43,59.996,1558655104,"201051344001135","174011545737251",26.78,12.70,0,326.42,336.94,5.9,3.8,0.013,1291155.7,1291155.7,901,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655124,501870.00
05/23/2019 19:45,2,0.213,ACTIVE,212.61,332.13,59.996,1558655104,"201051344000983","174011545737251",26.22,12.30,0,327.32,337.24,5.7,3.6,0.009,1309084.5,1309084.5,902,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655125,501871.00
05/23/2019 19:45,2,0.213,ACTIVE,213.06,333.33,60.038,1558655104,"201051344001203","174011545737251",26.50,13.00,0,327.62,338.44,5.8,3.6,0.009,1298921.9,1298921.9,903,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655126,501872.00
05/23/2019 19:45,2,0.223,ACTIVE,213.06,332.73,59.996,1558655104,"201051344001230","174011545737251",24.49,13.00,0,326.12,336.64,5.5,3.4,0.004,1294714.3,1294714.3,909,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655127,501873.00
05/23/2019 19:45,2,0.213,ACTIVE,212.83,333.33,60.001,1558655104,"201051344000646","174011545737251",27.04,13.00,0,326.12,337.24,5.8,3.7,0.013,1288488.1,1288488.1,903,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655128,501874.00
05/23/2019 19:45,2,0.209,ACTIVE,212.61,332.13,60.001,1558655104,"201051344000867","174011545737251",26.00,13.00,0,327.62,337.84,5.6,3.4,0.009,1286240.6,1286240.6,902,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655129,501875.00
05/23/2019 19:45,2,0.219,ACTIVE,212.83,334.24,60.012,1558655104,"201051344000633","174011545737251",26.32,13.00,0,327.02,340.85,5.8,3.7,0.004,1283582.2,1283582.2,905,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655130,501876.00
05/23/2019 19:45,2,0.238,ACTIVE,212.61,332.73,60.022,1558655104,"201051344000955","174011545737251",26.64,13.00,0,326.42,337.54,6.5,4.3,0.009,1308796.7,1308796.7,903,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655131,501877.00
05/23/2019 19:45,2,0.221,ACTIVE,212.61,332.43,60.001,1558655104,"201051344000648","174011545737251",26.64,11.70,0,328.52,338.74,6.0,3.9,0.004,1298475.1,1298475.1,903,0,0,0,L,1122011218,1,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655132,501878.00
05/23/2019 19:45,2,0.191,ACTIVE,212.83,333.03,59.980,1558655104,"201051344000645","174011545737251",27.27,12.70,0,328.22,340.25,5.3,3.2,0.009,1303578.6,1303578.6,902,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655133,501879.00
05/23/2019 19:45,2,0.209,ACTIVE,212.38,332.43,60.012,1558655104,"201051344000569","174011545737251",27.08,12.30,0,328.22,337.54,5.7,3.6,0.009,1319971.9,1319971.9,906,0,0,0,L,1122011218,1,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655134,501880.00
05/23/2019 19:45,2,0.246,ACTIVE,212.83,336.34,59.980,1558655104,"179051228000119","174011545737251",28.01,14.30,0,317.70,352.27,7.0,4.9,0.000,106688.2,106688.2,910,0,0,0,L,46974696,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558655134,501881.00
05/23/2019 20:00,2,0.225,ALERT,211.48,326.12,60.070,1558656004,"201051344000579","174011545737251",23.66,12.70,0,294.86,355.58,5.4,3.3,0.000,1320174.9,1320174.9,905,0,0,0,L,1122011218,1,120.42,121.10,0002,8,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656006,501882.00
05/23/2019 20:00,2,0.178,ACTIVE,211.48,330.63,60.022,1558656004,"201051344001025","174011545737251",25.25,12.30,0,308.99,352.87,4.6,2.5,0.000,1303200.1,1303200.1,903,0,0,0,L,1122011218,1,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656007,501883.00
05/23/2019 20:00,2,0.227,ALERT,211.48,322.81,60.033,1558656004,"201051344001093","174011545737251",22.66,13.00,0,294.86,335.74,5.2,3.1,0.000,1286488.0,1286488.0,907,0,0,0,L,1122011218,1,121.33,120.88,0002,11,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656009,501884.00
05/23/2019 20:00,2,0.166,ALERT,211.48,330.03,60.043,1558656004,"201051344000458","174011545737251",26.58,13.00,0,293.66,334.84,4.5,2.4,0.000,1302646.4,1302646.4,905,0,0,0,L,1122011218,1,120.65,121.33,0002,9,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656010,501885.00
05/23/2019 20:00,2,0.184,ALERT,211.48,331.23,60.033,1558656004,"201051344000890","174011545737251",26.96,13.70,0,295.16,342.05,5.0,2.9,0.000,1301397.0,1301397.0,905,0,0,0,L,1122011218,1,121.55,120.20,0002,12,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656012,501886.00
05/23/2019 20:00,2,0.145,ALERT,211.25,295.46,60.022,1558656004,"201051344000988","174011545737251",17.95,11.30,0,291.55,336.04,2.6,0.6,0.000,1000133.0,1000133.0,904,0,0,0,L,1122011218,1,120.20,121.55,0002,9,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656014,501887.00
05/23/2019 20:00,2,0.193,ACTIVE,212.16,332.43,60.033,1558656004,"201051344000582","174011545737251",23.46,12.00,0,306.58,354.67,4.6,2.5,0.000,1279745.5,1279745.5,903,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656015,501888.00
05/23/2019 20:00,2,0.168,ALERT,211.70,332.13,60.038,1558656004,"201051344000868","174011545737251",26.08,11.70,0,294.26,342.95,4.5,2.4,0.000,1288167.9,1288167.9,904,0,0,0,L,1122011218,1,120.42,121.78,0002,8,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656017,501889.00
05/23/2019 20:00,2,0.170,ALERT,212.16,328.22,60.065,1558656004,"201051344000576","174011545737251",25.90,11.70,0,293.66,341.15,4.5,2.4,0.000,1305839.7,1305839.7,908,0,0,0,L,1122011218,1,120.88,121.33,0002,8,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656019,501890.00
05/23/2019 20:00,2,0.172,ALERT,211.70,328.22,60.075,1558656004,"201051344001158","174011545737251",23.62,11.70,0,292.76,335.44,4.1,2.1,0.000,1282635.1,1282635.1,907,0,0,0,L,1122011218,1,120.42,121.33,0002,11,0,0,0,0,0,0,5,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656021,501891.00
05/23/2019 20:00,2,0.189,ALERT,211.70,324.32,59.996,1558656004,"201051344000917","174011545737251",22.22,13.00,0,292.76,339.34,4.3,2.2,0.000,1296304.0,1296304.0,908,0,0,0,L,1122011218,1,121.33,121.10,0002,9,0,0,0,0,0,0,4,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656022,501892.00
05/23/2019 20:00,2,0.205,ALERT,211.48,294.56,60.081,1558656004,"201051344000417","174011545737251",18.92,12.30,0,293.36,334.84,4.0,1.9,0.000,1036066.4,1036066.4,905,0,0,0,L,1122011218,1,121.10,120.88,0002,10,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656024,501893.00
05/23/2019 20:00,2,0.168,ALERT,211.93,333.33,60.033,1558656004,"201051344000685","174011545737251",24.27,12.70,0,293.66,337.24,4.2,2.1,0.000,1302737.5,1302737.5,907,0,0,0,L,1122011218,1,122.23,120.65,0002,9,0,0,0,0,0,0,4,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656026,501894.00
05/23/2019 20:00,2,0.201,ALERT,211.70,333.33,60.022,1558656004,"201051344000651","174011545737251",23.78,11.70,0,293.36,339.65,4.9,2.8,0.000,1296018.6,1296018.6,905,0,0,0,L,1122011218,1,121.78,120.42,0002,9,0,0,0,0,0,0,3,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656028,501895.00
05/23/2019 20:00,2,0.164,ALERT,211.48,332.13,60.022,1558656004,"201051344000594","174011545737251",27.14,13.70,0,293.06,340.85,4.5,2.5,0.000,1307796.6,1307796.6,906,0,0,0,L,1122011218,1,120.42,121.10,0002,10,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656030,501896.00
05/23/2019 20:00,2,0.182,ALERT,211.70,335.14,60.022,1558656004,"201051344000469","174011545737251",26.86,11.00,0,293.06,336.94,5.0,2.9,0.000,1287869.9,1287869.9,906,0,0,0,L,1122011218,1,120.20,121.78,0002,8,0,0,0,0,0,0,3,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656031,501897.00
05/23/2019 20:00,2,0.184,ACTIVE,211.70,332.13,60.022,1558656004,"201051344000585","174011545737251",26.60,12.70,0,306.88,354.97,5.0,2.9,0.004,1309752.6,1309752.6,905,0,0,0,L,1122011218,1,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656032,501898.00
05/23/2019 20:00,2,0.166,ALERT,212.38,336.94,60.017,1558656004,"201051344000853","174011545737251",25.33,11.70,0,293.66,339.34,4.3,2.2,0.000,1311146.2,1311146.2,904,0,0,0,L,1122011218,1,121.10,121.78,0002,11,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656034,501899.00
05/23/2019 20:00,2,0.164,ALERT,211.93,333.33,60.028,1558656004,"201051344001145","174011545737251",24.45,12.30,0,294.56,339.65,4.1,2.0,0.000,1310989.6,1310989.6,904,0,0,0,L,1122011218,1,121.55,120.88,0002,11,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656036,501900.00
05/23/2019 20:00,2,0.195,ALERT,211.70,330.03,60.012,1558656004,"201051344000438","174011545737251",25.07,12.70,0,294.56,336.04,5.0,2.9,0.000,1304294.6,1304294.6,902,0,0,0,L,1122011218,1,121.78,120.88,0002,11,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656038,501901.00
05/23/2019 20:00,2,0.176,ACTIVE,211.25,330.63,60.028,1558656004,"201051344001135","174011545737251",27.00,12.30,0,306.28,354.07,4.8,2.7,0.004,1291156.5,1291156.5,902,0,0,0,L,1122011218,1,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656039,501902.00
05/23/2019 20:00,2,0.166,ALERT,211.70,331.23,59.990,1558656004,"201051344000983","174011545737251",26.54,12.00,0,294.56,335.14,4.5,2.4,0.000,1309085.2,1309085.2,903,0,0,0,L,1122011218,1,120.65,121.33,0002,11,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656041,501903.00
05/23/2019 20:00,2,0.191,ALERT,211.70,323.41,60.012,1558656004,"201051344001203","174011545737251",23.08,12.70,0,293.96,337.84,4.5,2.4,0.000,1298922.6,1298922.6,904,0,0,0,L,1122011218,1,121.78,120.65,0002,9,0,0,0,0,0,0,3,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656043,501904.00
05/23/2019 20:00,2,0.180,ALERT,211.48,330.03,60.006,1558656004,"201051344001230","174011545737251",23.70,12.70,0,294.26,336.94,4.3,2.2,0.000,1294715.0,1294715.0,910,0,0,0,L,1122011218,1,121.55,120.42,0002,9,0,0,0,0,0,0,3,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656044,501905.00
05/23/2019 20:00,2,0.188,ALERT,211.03,330.93,60.012,1558656004,"201051344000646","174011545737251",24.43,12.30,0,293.36,336.34,4.7,2.6,0.000,1288488.8,1288488.8,904,0,0,0,L,1122011218,1,121.55,120.65,0002,9,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656046,501906.00
05/23/2019 20:00,2,0.174,ALERT,211.93,318.91,60.012,1558656004,"201051344000867","174011545737251",24.43,12.70,0,293.06,336.04,4.3,2.3,0.000,1286241.3,1286241.3,903,0,0,0,L,1122011218,1,120.88,121.33,0002,9,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656048,501907.00
05/23/2019 20:00,2,0.197,ALERT,212.38,308.69,60.022,1558656004,"201051344000633","174011545737251",22.26,12.70,0,291.55,342.05,4.5,2.4,0.000,1283582.9,1283582.9,906,0,0,0,L,1122011218,1,121.10,121.78,0002,11,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656050,501908.00
05/23/2019 20:00,2,0.215,ALERT,211.03,331.23,60.022,1558656004,"201051344000955","174011545737251",23.56,12.70,0,294.56,341.45,5.2,3.0,0.000,1308797.6,1308797.6,904,0,0,0,L,1122011218,1,120.88,120.65,0002,10,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656052,501909.00
05/23/2019 20:00,2,0.180,ALERT,211.70,330.63,60.022,1558656004,"201051344000648","174011545737251",25.19,11.70,0,292.76,339.65,4.6,2.5,0.000,1298475.9,1298475.9,904,0,0,0,L,1122011218,1,120.42,121.78,0002,8,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656053,501910.00
