ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 20:00,2,0.170,ALERT,211.93,324.62,59.985,1558656004,"201051344000645","174011545737251",23.80,12.30,0,293.66,335.74,4.1,2.0,0.000,1303579.2,1303579.2,903,0,0,0,L,1122011218,1,121.10,121.55,0002,9,0,0,0,0,0,0,3,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656055,501911.00
05/23/2019 20:00,2,0.166,ALERT,211.70,332.13,60.028,1558656004,"201051344000569","174011545737251",26.50,12.00,0,294.86,341.75,4.5,2.4,0.000,1319972.7,1319972.7,907,0,0,0,L,1122011218,1,120.20,121.55,0002,9,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656057,501912.00
05/23/2019 20:00,2,0.221,ALERT,211.70,305.68,60.022,1558656004,"179051228000119","174011545737251",25.45,13.70,0,291.55,338.44,5.7,3.6,0.000,106689.3,106689.3,911,0,0,0,L,46974696,1,120.65,122.23,0000,11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656059,501913.00
05/23/2019 20:15,2,0.203,ALERT,212.61,321.31,59.996,1558656904,"201051344000579","174011545737251",24.99,12.30,0,294.26,337.54,5.2,3.0,0.000,1320175.6,1320175.6,907,0,0,0,L,1122011218,1,121.10,122.23,0002,8,0,0,0,0,0,0,5,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656906,501914.00
05/23/2019 20:15,2,0.164,ALERT,213.51,327.02,59.990,1558656904,"201051344001025","174011545737251",26.28,12.00,0,292.76,343.85,4.4,2.3,0.000,1303200.7,1303200.7,904,0,0,0,L,1122011218,1,122.01,122.01,0002,9,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656908,501915.00
05/23/2019 20:15,2,0.205,ALERT,213.74,320.71,59.996,1558656904,"201051344001093","174011545737251",24.49,12.70,0,293.06,338.14,5.1,3.0,0.000,1286488.7,1286488.7,909,0,0,0,L,1122011218,1,122.23,121.78,0002,11,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656910,501916.00
05/23/2019 20:15,2,0.166,ALERT,212.61,320.41,59.996,1558656904,"201051344000458","174011545737251",25.78,12.70,0,293.66,335.44,4.3,2.3,0.000,1302646.9,1302646.9,907,0,0,0,L,1122011218,1,121.10,122.23,0002,9,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656912,501917.00
05/23/2019 20:15,2,0.180,ALERT,213.51,336.04,59.996,1558656904,"201051344000890","174011545737251",26.86,13.30,0,293.36,345.66,4.9,2.8,0.000,1301397.7,1301397.7,907,0,0,0,L,1122011218,1,122.46,121.33,0002,12,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656913,501918.00
05/23/2019 20:15,2,0.137,ACTIVE,212.38,296.06,60.017,1558656904,"201051344000988","174011545737251",18.21,11.00,0,291.25,297.87,2.6,0.6,0.000,1000133.1,1000133.1,906,0,0,0,L,1122011218,1,120.65,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656914,501919.00
05/23/2019 20:15,2,0.191,ALERT,213.96,323.41,59.996,1558656904,"201051344000582","174011545737251",22.76,11.70,0,293.96,344.15,4.4,2.3,0.000,1279746.1,1279746.1,904,0,0,0,L,1122011218,1,122.46,122.23,0002,9,0,0,0,0,0,0,4,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656916,501920.00
05/23/2019 20:15,2,0.166,ALERT,212.38,332.43,60.001,1558656904,"201051344000868","174011545737251",25.82,11.70,0,294.26,345.66,4.4,2.3,0.000,1288168.4,1288168.4,906,0,0,0,L,1122011218,1,120.88,122.68,0002,8,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656918,501921.00
05/23/2019 20:15,2,0.180,ALERT,212.83,321.61,60.001,1558656904,"201051344000576","174011545737251",23.97,11.30,0,293.66,333.33,4.4,2.3,0.000,1305840.2,1305840.2,910,0,0,0,L,1122011218,1,121.10,122.23,0002,8,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656920,501922.00
05/23/2019 20:15,2,0.170,ALERT,212.38,313.50,60.001,1558656904,"201051344001158","174011545737251",22.56,11.30,0,293.06,338.14,3.9,1.8,0.000,1282635.5,1282635.5,909,0,0,0,L,1122011218,1,120.65,122.23,0002,10,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656922,501923.00
05/23/2019 20:15,2,0.158,ALERT,213.51,329.73,59.985,1558656904,"201051344000917","174011545737251",25.62,13.00,0,291.85,341.45,4.2,2.1,0.000,1296304.5,1296304.5,910,0,0,0,L,1122011218,1,122.01,122.23,0002,9,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656923,501924.00
05/23/2019 20:15,2,0.201,ACTIVE,213.51,296.66,60.001,1558656904,"201051344000417","174011545737251",18.81,12.00,0,292.76,298.17,3.8,1.8,0.000,1036066.8,1036066.8,907,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656924,501925.00
05/23/2019 20:15,2,0.143,ALERT,213.74,330.63,59.996,1558656904,"201051344000685","174011545737251",26.20,12.30,0,292.76,342.35,3.8,1.8,0.000,1302737.9,1302737.9,909,0,0,0,L,1122011218,1,122.91,121.78,0002,9,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656926,501926.00
05/23/2019 20:15,2,0.201,ALERT,213.74,317.10,59.990,1558656904,"201051344000651","174011545737251",22.66,11.30,0,292.46,345.66,4.6,2.5,0.000,1296019.1,1296019.1,907,0,0,0,L,1122011218,1,122.68,121.78,0002,8,0,0,0,0,0,0,6,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656928,501927.00
05/23/2019 20:15,2,0.172,ALERT,212.16,329.73,59.990,1558656904,"201051344000594","174011545737251",25.76,13.30,0,293.06,340.55,4.5,2.4,0.000,1307797.1,1307797.1,908,0,0,0,L,1122011218,1,120.88,121.78,0002,10,0,0,0,0,0,0,4,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656930,501928.00
05/23/2019 20:15,2,0.209,ALERT,212.61,318.61,59.990,1558656904,"201051344000469","174011545737251",23.04,10.70,0,292.46,344.76,4.8,2.8,0.000,1287870.6,1287870.6,908,0,0,0,L,1122011218,1,120.65,122.68,0002,7,0,0,0,0,0,0,6,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656932,501929.00
05/23/2019 20:15,2,0.180,ALERT,213.74,334.24,59.996,1558656904,"201051344000585","174011545737251",26.42,12.30,0,292.46,346.86,4.8,2.7,0.000,1309753.2,1309753.2,906,0,0,0,L,1122011218,1,121.78,122.23,0002,9,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656933,501930.00
05/23/2019 20:15,2,0.162,ALERT,213.06,325.82,59.990,1558656904,"201051344000853","174011545737251",24.41,11.30,0,293.66,344.15,4.0,2.0,0.000,1311146.7,1311146.7,906,0,0,0,L,1122011218,1,121.55,122.46,0002,10,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656935,501931.00
05/23/2019 20:15,2,0.150,ALERT,213.74,326.42,59.996,1558656904,"201051344001145","174011545737251",25.33,12.00,0,293.36,339.95,3.9,1.8,0.000,1310990.1,1310990.1,906,0,0,0,L,1122011218,1,122.23,121.78,0002,11,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656937,501932.00
05/23/2019 20:15,2,0.191,ALERT,213.74,318.91,59.996,1558656904,"201051344000438","174011545737251",24.11,12.00,0,293.36,340.25,4.7,2.6,0.000,1304295.3,1304295.3,904,0,0,0,L,1122011218,1,122.46,122.01,0002,11,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656939,501933.00
05/23/2019 20:15,2,0.170,ALERT,213.29,332.43,60.017,1558656904,"201051344001135","174011545737251",26.80,12.00,0,293.36,339.04,4.7,2.6,0.000,1291157.1,1291157.1,903,0,0,0,L,1122011218,1,122.01,121.78,0002,11,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656941,501934.00
05/23/2019 20:15,2,0.164,ALERT,212.38,319.81,59.980,1558656904,"201051344000983","174011545737251",25.70,11.70,0,293.96,335.74,4.3,2.3,0.000,1309085.8,1309085.8,905,0,0,0,L,1122011218,1,120.88,122.01,0002,11,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656943,501935.00
05/23/2019 20:15,2,0.188,ALERT,213.51,315.90,60.043,1558656904,"201051344001203","174011545737251",22.84,12.30,0,292.76,344.15,4.3,2.3,0.000,1298923.1,1298923.1,906,0,0,0,L,1122011218,1,122.46,121.78,0002,9,0,0,0,0,0,0,6,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656945,501936.00
05/23/2019 20:15,2,0.164,ALERT,213.51,325.82,60.017,1558656904,"201051344001230","174011545737251",24.61,12.30,0,292.76,341.45,4.1,2.1,0.000,1294715.5,1294715.5,912,0,0,0,L,1122011218,1,122.46,121.55,0002,9,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656946,501937.00
05/23/2019 20:15,2,0.189,ALERT,213.29,318.00,59.990,1558656904,"201051344000646","174011545737251",23.32,12.00,0,291.55,343.55,4.5,2.4,0.000,1288489.4,1288489.4,906,0,0,0,L,1122011218,1,122.46,121.55,0002,9,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656948,501938.00
05/23/2019 20:15,2,0.164,ALERT,212.61,318.00,59.990,1558656904,"201051344000867","174011545737251",25.33,12.30,0,293.06,332.73,4.2,2.2,0.000,1286241.8,1286241.8,905,0,0,0,L,1122011218,1,121.33,122.23,0002,9,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656950,501939.00
05/23/2019 20:15,2,0.189,ALERT,212.83,295.76,59.980,1558656904,"201051344000633","174011545737251",21.85,12.00,0,291.55,333.63,4.2,2.2,0.000,1283583.4,1283583.4,908,0,0,0,L,1122011218,1,121.33,122.68,0002,12,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656952,501940.00
05/23/2019 20:15,2,0.203,ALERT,213.29,327.92,59.980,1558656904,"201051344000955","174011545737251",23.80,12.30,0,292.76,343.25,4.9,2.8,0.000,1308798.3,1308798.3,906,0,0,0,L,1122011218,1,121.78,122.01,0002,10,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656954,501941.00
05/23/2019 20:15,2,0.172,ALERT,212.61,327.32,60.001,1558656904,"201051344000648","174011545737251",25.92,11.30,0,292.76,343.25,4.5,2.5,0.000,1298476.5,1298476.5,906,0,0,0,L,1122011218,1,120.65,122.68,0002,8,0,0,0,0,0,0,4,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656956,501942.00
05/23/2019 20:15,2,0.166,ALERT,212.83,314.10,59.996,1558656904,"201051344000645","174011545737251",23.38,12.00,0,293.36,339.65,4.0,1.9,0.000,1303579.7,1303579.7,905,0,0,0,L,1122011218,1,121.33,122.46,0002,9,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656957,501943.00
05/23/2019 20:15,2,0.168,ALERT,212.38,327.92,59.990,1558656904,"201051344000569","174011545737251",25.70,12.00,0,293.66,342.65,4.4,2.3,0.000,1319973.2,1319973.2,909,0,0,0,L,1122011218,1,120.65,122.46,0002,9,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656959,501944.00
05/23/2019 20:15,2,0.223,ACTIVE,212.61,295.76,60.001,1558656904,"179051228000119","174011545737251",24.37,13.00,0,292.16,334.54,5.5,3.4,0.000,106690.1,106690.1,913,0,0,0,L,46974696,1,120.88,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558656960,501945.00
05/23/2019 20:30,2,0.227,ALERT,212.61,332.13,60.001,1558657804,"201051344000579","174011545737251",24.79,12.30,0,294.56,342.05,5.7,3.6,0.000,1320176.5,1320176.5,909,0,0,0,L,1122011218,1,121.33,121.78,0002,8,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657806,501946.00
05/23/2019 20:30,2,0.180,ACTIVE,212.83,332.73,59.990,1558657804,"201051344001025","174011545737251",26.66,12.00,0,294.56,352.27,4.9,2.8,0.000,1303201.4,1303201.4,906,0,0,0,L,1122011218,1,121.78,121.78,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657807,501947.00
05/23/2019 20:30,2,0.221,ACTIVE,213.06,333.93,59.959,1558657804,"201051344001093","174011545737251",24.83,12.30,0,295.16,342.05,5.6,3.5,0.000,1286489.6,1286489.6,911,0,0,0,L,1122011218,1,122.01,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657808,501948.00
05/23/2019 20:30,2,0.180,ACTIVE,212.61,332.13,59.975,1558657804,"201051344000458","174011545737251",26.08,12.30,0,293.96,341.45,4.8,2.7,0.000,1302647.6,1302647.6,909,0,0,0,L,1122011218,1,121.33,122.23,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657809,501949.00
05/23/2019 20:30,2,0.199,ACTIVE,212.83,333.33,59.996,1558657804,"201051344000890","174011545737251",26.42,13.00,0,295.76,337.84,5.3,3.2,0.000,1301398.5,1301398.5,909,0,0,0,L,1122011218,1,122.23,121.10,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657809,501950.00
05/23/2019 20:30,2,0.150,ACTIVE,212.38,296.06,59.996,1558657804,"201051344000988","174011545737251",18.03,11.00,0,291.85,311.09,2.8,0.7,0.000,1000133.3,1000133.3,907,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657810,501951.00
05/23/2019 20:30,2,0.199,ACTIVE,213.29,333.63,60.017,1558657804,"201051344000582","174011545737251",24.21,11.70,0,296.06,352.57,4.9,2.8,0.000,1279746.8,1279746.8,906,0,0,0,L,1122011218,1,122.01,122.01,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657811,501952.00
05/23/2019 20:30,2,0.176,ACTIVE,212.38,332.43,59.996,1558657804,"201051344000868","174011545737251",26.56,11.30,0,294.56,348.36,4.8,2.7,0.000,1288169.1,1288169.1,908,0,0,0,L,1122011218,1,121.10,122.23,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657812,501953.00
05/23/2019 20:30,2,0.209,ACTIVE,213.06,333.33,60.001,1558657804,"201051344000576","174011545737251",22.80,11.30,0,294.56,348.36,4.8,2.7,0.000,1305840.9,1305840.9,912,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657813,501954.00
05/23/2019 20:30,2,0.182,ACTIVE,212.61,332.43,60.001,1558657804,"201051344001158","174011545737251",23.60,11.30,0,293.96,347.16,4.4,2.3,0.004,1282636.1,1282636.1,911,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657814,501955.00
05/23/2019 20:30,2,0.197,ACTIVE,213.06,333.63,59.996,1558657804,"201051344000917","174011545737251",23.26,12.70,0,294.26,346.86,4.7,2.6,0.000,1296305.1,1296305.1,912,0,0,0,L,1122011218,1,121.78,122.01,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657815,501956.00
05/23/2019 20:30,2,0.211,ACTIVE,212.83,296.06,59.996,1558657804,"201051344000417","174011545737251",18.75,11.70,0,294.56,298.17,4.0,2.0,0.000,1036067.3,1036067.3,908,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657816,501957.00
05/23/2019 20:30,2,0.186,ACTIVE,213.06,333.03,59.996,1558657804,"201051344000685","174011545737251",23.74,12.30,0,295.16,345.66,4.5,2.4,0.000,1302738.5,1302738.5,911,0,0,0,L,1122011218,1,122.68,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657817,501958.00
05/23/2019 20:30,2,0.211,ACTIVE,212.83,333.33,60.022,1558657804,"201051344000651","174011545737251",23.85,11.30,0,294.26,347.46,5.1,3.0,0.000,1296019.9,1296019.9,909,0,0,0,L,1122011218,1,122.23,121.33,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657818,501959.00
05/23/2019 20:30,2,0.191,ACTIVE,212.38,332.43,59.996,1558657804,"201051344000594","174011545737251",25.09,13.00,0,293.96,348.06,4.9,2.8,0.000,1307797.8,1307797.8,910,0,0,0,L,1122011218,1,121.10,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657819,501960.00
05/23/2019 20:30,2,0.201,ACTIVE,212.61,333.03,60.001,1558657804,"201051344000469","174011545737251",25.50,10.70,0,293.06,342.65,5.2,3.1,0.004,1287871.4,1287871.4,910,0,0,0,L,1122011218,1,120.88,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657820,501961.00
05/23/2019 20:30,2,0.207,ACTIVE,213.06,333.33,59.996,1558657804,"201051344000585","174011545737251",24.61,12.00,0,294.86,336.94,5.2,3.0,0.000,1309754.0,1309754.0,908,0,0,0,L,1122011218,1,121.55,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657821,501962.00
05/23/2019 20:30,2,0.176,ACTIVE,213.06,333.63,59.996,1558657804,"201051344000853","174011545737251",25.25,11.30,0,294.26,345.96,4.6,2.5,0.004,1311147.3,1311147.3,908,0,0,0,L,1122011218,1,121.78,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657821,501963.00
05/23/2019 20:30,2,0.172,ACTIVE,213.06,333.93,59.990,1558657804,"201051344001145","174011545737251",24.19,12.00,0,295.46,344.76,4.2,2.2,0.000,1310990.6,1310990.6,908,0,0,0,L,1122011218,1,122.01,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657822,501964.00
05/23/2019 20:30,2,0.211,ACTIVE,212.83,333.33,59.996,1558657804,"201051344000438","174011545737251",24.33,12.30,0,295.46,347.16,5.2,3.1,0.000,1304296.1,1304296.1,906,0,0,0,L,1122011218,1,122.23,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657823,501965.00
05/23/2019 20:30,2,0.178,ACTIVE,212.61,332.13,59.996,1558657804,"201051344001135","174011545737251",27.39,11.70,0,295.16,336.34,5.0,2.9,0.004,1291157.8,1291157.8,905,0,0,0,L,1122011218,1,121.78,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657824,501966.00
05/23/2019 20:30,2,0.193,ACTIVE,212.61,331.83,60.033,1558657804,"201051344000983","174011545737251",23.87,11.70,0,293.96,342.95,4.7,2.6,0.000,1309086.4,1309086.4,907,0,0,0,L,1122011218,1,121.33,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657825,501967.00
05/23/2019 20:30,2,0.195,ACTIVE,212.83,333.03,59.996,1558657804,"201051344001203","174011545737251",24.17,12.30,0,295.46,345.36,4.8,2.7,0.000,1298923.8,1298923.8,908,0,0,0,L,1122011218,1,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657826,501968.00
05/23/2019 20:30,2,0.186,ACTIVE,212.61,332.43,59.959,1558657804,"201051344001230","174011545737251",24.07,12.30,0,295.46,345.06,4.5,2.5,0.000,1294716.1,1294716.1,914,0,0,0,L,1122011218,1,122.01,121.10,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657827,501969.00
05/23/2019 20:30,2,0.195,ACTIVE,212.38,332.43,59.996,1558657804,"201051344000646","174011545737251",24.69,12.00,0,294.26,345.06,4.9,2.8,0.000,1288490.1,1288490.1,908,0,0,0,L,1122011218,1,122.01,121.33,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657828,501970.00
05/23/2019 20:30,2,0.188,ACTIVE,212.83,329.43,59.990,1558657804,"201051344000867","174011545737251",23.62,12.30,0,293.96,342.65,4.5,2.4,0.000,1286242.5,1286242.5,907,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657829,501971.00
05/23/2019 20:30,2,0.201,ACTIVE,213.06,325.82,60.028,1558657804,"201051344000633","174011545737251",23.58,12.00,0,292.16,345.06,4.8,2.7,0.000,1283584.1,1283584.1,910,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657830,501972.00
05/23/2019 20:30,2,0.221,ACTIVE,212.38,332.73,59.953,1558657804,"201051344000955","174011545737251",24.03,12.30,0,295.16,348.66,5.4,3.3,0.004,1308799.1,1308799.1,908,0,0,0,L,1122011218,1,121.33,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657831,501973.00
05/23/2019 20:30,2,0.203,ACTIVE,212.61,332.43,59.990,1558657804,"201051344000648","174011545737251",23.80,11.30,0,293.06,344.15,4.9,2.8,0.000,1298477.2,1298477.2,908,0,0,0,L,1122011218,1,120.88,122.23,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657832,501974.00
05/23/2019 20:30,2,0.176,ACTIVE,212.83,332.73,59.990,1558657804,"201051344000645","174011545737251",24.59,12.00,0,293.36,343.25,4.4,2.3,0.000,1303580.3,1303580.3,907,0,0,0,L,1122011218,1,121.55,122.23,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657833,501975.00
05/23/2019 20:30,2,0.180,ACTIVE,212.38,332.13,59.996,1558657804,"201051344000569","174011545737251",26.24,11.70,0,294.26,343.85,4.8,2.7,0.004,1319973.9,1319973.9,911,0,0,0,L,1122011218,1,120.88,122.23,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657833,501976.00
05/23/2019 20:30,2,0.223,ACTIVE,212.83,319.81,59.985,1558657804,"179051228000119","174011545737251",26.60,13.30,0,292.76,335.14,6.0,3.9,0.000,106691.1,106691.1,914,0,0,0,L,46974696,1,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558657834,501977.00
05/23/2019 20:45,2,0.174,ALERT,212.16,296.96,59.990,1558658704,"201051344000579","174011545737251",21.99,11.70,0,294.26,333.93,3.9,1.8,0.000,1320177.2,1320177.2,911,0,0,0,L,1122011218,1,120.88,121.78,0002,8,0,0,0,0,0,0,4,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658706,501978.00
05/23/2019 20:45,2,0.143,ALERT,212.38,295.16,59.985,1558658704,"201051344001025","174011545737251",22.94,11.30,0,294.56,335.14,3.3,1.3,0.000,1303201.9,1303201.9,907,0,0,0,L,1122011218,1,121.33,121.33,0002,9,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658708,501979.00
05/23/2019 20:45,2,0.184,ALERT,212.38,295.76,59.985,1558658704,"201051344001093","174011545737251",21.17,12.00,0,294.86,334.84,4.0,1.9,0.000,1286490.2,1286490.2,912,0,0,0,L,1122011218,1,121.78,121.33,0002,11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658710,501980.00
05/23/2019 20:45,2,0.143,ALERT,212.16,296.36,59.948,1558658704,"201051344000458","174011545737251",21.75,12.00,0,293.66,333.93,3.2,1.1,0.000,1302648.1,1302648.1,910,0,0,0,L,1122011218,1,121.10,121.78,0002,9,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658712,501981.00
05/23/2019 20:45,2,0.164,ALERT,212.38,296.06,59.985,1558658704,"201051344000890","174011545737251",22.17,12.70,0,294.86,334.84,3.7,1.6,0.000,1301399.1,1301399.1,910,0,0,0,L,1122011218,1,122.01,120.88,0002,12,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658714,501982.00
05/23/2019 20:45,2,0.109,ACTIVE_NO_POWER,212.16,296.06,59.980,1558658704,"201051344000988","174011545737251",18.01,10.70,0,291.25,297.57,2.0,0.0,0.000,1000133.4,1000133.4,908,0,0,0,L,1122011218,1,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658715,501983.00
05/23/2019 20:45,2,0.148,ALERT,212.83,296.66,60.017,1558658704,"201051344000582","174011545737251",21.61,11.30,0,295.76,335.44,3.2,1.2,0.000,1279747.3,1279747.3,907,0,0,0,L,1122011218,1,122.01,121.78,0002,10,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658716,501984.00
05/23/2019 20:45,2,0.146,ALERT,212.38,296.96,60.033,1558658704,"201051344000868","174011545737251",21.05,11.00,0,294.26,334.24,3.1,1.1,0.000,1288169.5,1288169.5,909,0,0,0,L,1122011218,1,120.88,122.23,0002,9,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658718,501985.00
05/23/2019 20:45,2,0.148,ALERT,212.61,296.66,60.012,1558658704,"201051344000576","174011545737251",21.01,11.00,0,293.66,334.84,3.2,1.2,0.000,1305841.4,1305841.4,913,0,0,0,L,1122011218,1,121.10,122.01,0002,8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658720,501986.00
05/23/2019 20:45,2,0.141,ALERT,212.16,296.06,59.980,1558658704,"201051344001158","174011545737251",19.86,11.00,0,293.36,335.44,2.9,0.8,0.000,1282636.5,1282636.5,912,0,0,0,L,1122011218,1,120.65,121.78,0002,10,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658722,501987.00
05/23/2019 20:45,2,0.141,ALERT,212.38,295.16,59.996,1558658704,"201051344000917","174011545737251",20.91,12.30,0,293.36,335.14,3.0,1.0,0.000,1296305.5,1296305.5,913,0,0,0,L,1122011218,1,121.55,121.78,0002,9,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658724,501988.00
05/23/2019 20:45,2,0.174,ACTIVE,212.38,295.16,59.990,1558658704,"201051344000417","174011545737251",17.81,11.70,0,294.26,298.17,3.1,1.1,0.000,1036067.7,1036067.7,909,0,0,0,L,1122011218,1,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658725,501989.00
05/23/2019 20:45,2,0.127,ALERT,212.61,295.76,59.985,1558658704,"201051344000685","174011545737251",20.89,11.70,0,293.96,335.44,2.7,0.7,0.000,1302738.9,1302738.9,912,0,0,0,L,1122011218,1,122.46,121.10,0002,9,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658726,501990.00
05/23/2019 20:45,2,0.164,ALERT,212.38,294.86,59.985,1558658704,"201051344000651","174011545737251",20.42,10.70,0,293.96,335.44,3.4,1.4,0.000,1296020.4,1296020.4,910,0,0,0,L,1122011218,1,122.01,121.10,0002,9,0,0,0,0,0,0,7,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658728,501991.00
05/23/2019 20:45,2,0.145,ALERT,211.93,296.96,59.980,1558658704,"201051344000594","174011545737251",22.11,12.30,0,293.36,336.94,3.3,1.2,0.000,1307798.3,1307798.3,911,0,0,0,L,1122011218,1,120.88,121.55,0002,10,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658730,501992.00
05/23/2019 20:45,2,0.162,ALERT,212.38,296.36,59.980,1558658704,"201051344000469","174011545737251",21.87,10.00,0,292.46,333.93,3.6,1.6,0.000,1287871.9,1287871.9,911,0,0,0,L,1122011218,1,120.65,122.23,0002,8,0,0,0,0,0,0,5,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658732,501993.00
05/23/2019 20:45,2,0.156,ALERT,212.38,295.76,59.980,1558658704,"201051344000585","174011545737251",21.57,11.70,0,294.26,335.44,3.4,1.4,0.000,1309754.5,1309754.5,909,0,0,0,L,1122011218,1,121.33,121.78,0002,9,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658734,501994.00
05/23/2019 20:45,2,0.135,ALERT,212.83,296.06,59.990,1558658704,"201051344000853","174011545737251",20.28,10.70,0,293.36,336.34,2.8,0.8,0.000,1311147.7,1311147.7,909,0,0,0,L,1122011218,1,121.55,122.01,0002,11,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658736,501995.00
05/23/2019 20:45,2,0.127,ALERT,212.61,296.36,59.980,1558658704,"201051344001145","174011545737251",21.49,11.30,0,295.16,335.44,2.8,0.8,0.000,1310991.0,1310991.0,909,0,0,0,L,1122011218,1,121.78,121.55,0002,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658737,501996.00
05/23/2019 20:45,2,0.158,ALERT,212.38,295.76,59.938,1558658704,"201051344000438","174011545737251",22.13,11.70,0,294.86,335.14,3.5,1.5,0.000,1304296.6,1304296.6,907,0,0,0,L,1122011218,1,122.01,121.33,0002,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658739,501997.00
05/23/2019 20:45,2,0.152,ALERT,211.93,295.76,59.980,1558658704,"201051344001135","174011545737251",21.97,11.70,0,294.56,335.74,3.4,1.4,0.000,1291158.4,1291158.4,906,0,0,0,L,1122011218,1,121.55,121.10,0002,11,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658741,501998.00
05/23/2019 20:45,2,0.145,ALERT,212.16,296.66,59.985,1558658704,"201051344000983","174011545737251",21.29,11.30,0,293.66,334.24,3.1,1.1,0.000,1309086.9,1309086.9,908,0,0,0,L,1122011218,1,120.88,121.78,0002,10,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658743,501999.00
05/23/2019 20:45,2,0.143,ALERT,212.38,295.46,59.975,1558658704,"201051344001203","174011545737251",21.47,11.70,0,294.86,336.34,3.1,1.1,0.000,1298924.3,1298924.3,909,0,0,0,L,1122011218,1,122.23,121.10,0002,9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658745,502000.00
05/23/2019 20:45,2,0.146,ALERT,212.16,295.76,60.006,1558658704,"201051344001230","174011545737251",19.88,11.70,0,294.26,333.93,3.0,0.9,0.000,1294716.5,1294716.5,915,0,0,0,L,1122011218,1,121.78,121.10,0002,9,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658747,502001.00
05/23/2019 20:45,2,0.146,ALERT,211.93,295.46,59.996,1558658704,"201051344000646","174011545737251",20.75,11.70,0,293.66,334.84,3.1,1.1,0.000,1288490.6,1288490.6,909,0,0,0,L,1122011218,1,121.78,121.10,0002,9,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658748,502002.00
05/23/2019 20:45,2,0.141,ALERT,212.61,296.06,59.980,1558658704,"201051344000867","174011545737251",21.65,11.70,0,293.06,333.03,3.1,1.1,0.000,1286242.9,1286242.9,908,0,0,0,L,1122011218,1,121.33,121.78,0002,10,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658750,502003.00
05/23/2019 20:45,2,0.143,ALERT,212.83,295.76,59.975,1558658704,"201051344000633","174011545737251",21.47,11.30,0,291.25,333.63,3.1,1.1,0.000,1283584.6,1283584.6,911,0,0,0,L,1122011218,1,121.55,122.23,0002,11,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658752,502004.00
05/23/2019 20:45,2,0.182,ALERT,211.70,295.46,59.985,1558658704,"201051344000955","174011545737251",18.79,11.70,0,294.56,334.24,3.5,1.4,0.000,1308799.7,1308799.7,909,0,0,0,L,1122011218,1,121.10,121.33,0002,9,0,0,0,0,0,0,7,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658754,502005.00
05/23/2019 20:45,2,0.150,ALERT,212.38,295.46,59.990,1558658704,"201051344000648","174011545737251",21.23,10.70,0,292.46,334.84,3.2,1.2,0.000,1298477.7,1298477.7,909,0,0,0,L,1122011218,1,120.65,122.23,0002,8,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658756,502006.00
05/23/2019 20:45,2,0.125,ALERT,212.61,295.76,59.996,1558658704,"201051344000645","174011545737251",21.93,11.30,0,293.06,334.54,2.8,0.8,0.000,1303580.7,1303580.7,908,0,0,0,L,1122011218,1,121.33,122.01,0002,9,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658757,502007.00
05/23/2019 20:45,2,0.143,ALERT,212.16,296.36,59.985,1558658704,"201051344000569","174011545737251",21.23,11.00,0,293.96,334.54,3.1,1.1,0.000,1319974.4,1319974.4,912,0,0,0,L,1122011218,1,120.42,122.23,0002,9,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658759,502008.00
05/23/2019 20:45,2,0.201,ALERT,212.38,295.46,59.975,1558658704,"179051228000119","174011545737251",20.54,12.70,0,291.55,335.14,4.2,2.1,0.000,106691.8,106691.8,915,0,0,0,L,46974696,1,120.88,122.68,0000,10,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558658761,502009.00
05/23/2019 21:00,2,0.096,ALERT,211.93,296.06,59.990,1558659604,"201051344000579","174011545737251",29.18,11.30,0,294.86,298.17,2.9,0.8,0.000,1320177.4,1320177.4,913,0,0,0,L,1122011218,1,120.65,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1558659606,502010.00
05/23/2019 21:00,2,0.072,ALERT,212.16,294.26,59.990,1558659604,"201051344001025","174011545737251",29.18,11.00,0,293.36,299.67,2.1,0.1,0.000,1303202.0,1303202.0,909,0,0,0,L,1122011218,1,121.33,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1558659607,502011.00
05/23/2019 21:00,2,0.115,ALERT,212.38,294.86,59.980,1558659604,"201051344001093","174011545737251",28.59,11.70,0,293.96,299.67,3.4,1.3,0.000,1286490.5,1286490.5,914,0,0,0,L,1122011218,1,121.55,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1558659609,502012.00
05/23/2019 21:00,2,0.082,ALERT,211.70,295.76,59.985,1558659604,"201051344000458","174011545737251",28.69,11.70,0,294.26,298.17,2.4,0.4,0.000,1302648.2,1302648.2,912,0,0,0,L,1122011218,1,120.65,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1558659611,502013.00
05/23/2019 21:00,2,0.102,ALERT,212.16,295.16,59.980,1558659604,"201051344000890","174011545737251",29.12,12.00,0,294.56,300.57,3.0,1.0,0.000,1301399.4,1301399.4,912,0,0,0,L,1122011218,1,121.78,120.65,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1558659613,502014.00
05/23/2019 21:00,2,0.057,ALERT,211.70,295.16,59.985,1558659604,"201051344000988","174011545737251",18.92,10.70,0,291.55,296.96,1.1,0.0,0.000,1000133.4,1000133.4,909,0,0,0,L,1122011218,1,120.42,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1558659615,502015.00
05/23/2019 21:00,2,0.068,ALERT,212.61,295.76,60.038,1558659604,"201051344000582","174011545737251",28.80,10.70,0,294.56,300.57,2.0,0.1,0.000,1279747.4,1279747.4,909,0,0,0,L,1122011218,1,121.78,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1558659617,502016.00
05/23/2019 21:00,2,0.078,ALERT,211.93,295.76,59.964,1558659604,"201051344000868","174011545737251",28.67,10.30,0,294.86,298.17,2.3,0.3,0.000,1288169.6,1288169.6,911,0,0,0,L,1122011218,1,120.42,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1558659619,502017.00
05/23/2019 21:00,2,0.082,ALERT,212.38,295.76,59.985,1558659604,"201051344000576","174011545737251",28.31,10.30,0,294.26,297.57,2.4,0.4,0.000,1305841.5,1305841.5,915,0,0,0,L,1122011218,1,120.88,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1558659620,502018.00
05/23/2019 21:00,2,0.055,ALERT,211.93,295.16,59.985,1558659604,"201051344001158","174011545737251",28.77,10.30,0,293.66,296.96,1.6,0.0,0.000,1282636.5,1282636.5,914,0,0,0,L,1122011218,1,120.42,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1558659622,502019.00
05/23/2019 21:00,2,0.068,ALERT,212.38,294.26,59.975,1558659604,"201051344000917","174011545737251",28.67,11.70,0,292.46,299.37,2.0,0.0,0.000,1296305.6,1296305.6,915,0,0,0,L,1122011218,1,121.55,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1558659624,502020.00
05/23/2019 21:00,2,0.123,ALERT,212.38,294.26,59.975,1558659604,"201051344000417","174011545737251",18.75,11.30,0,293.36,299.37,2.3,0.3,0.000,1036067.8,1036067.8,910,0,0,0,L,1122011218,1,121.55,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1558659626,502021.00
05/23/2019 21:00,2,0.055,ALERT,212.61,294.86,59.948,1558659604,"201051344000685","174011545737251",28.82,11.30,0,293.96,300.27,1.6,0.0,0.000,1302738.9,1302738.9,914,0,0,0,L,1122011218,1,122.46,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1558659628,502022.00
05/23/2019 21:00,2,0.070,ALERT,212.38,294.26,59.975,1558659604,"201051344000651","174011545737251",28.80,10.30,0,293.66,298.77,2.1,0.1,0.000,1296020.5,1296020.5,912,0,0,0,L,1122011218,1,122.01,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1558659630,502023.00
05/23/2019 21:00,2,0.078,ALERT,211.70,296.06,59.975,1558659604,"201051344000594","174011545737251",29.14,11.70,0,293.96,297.87,2.3,0.3,0.000,1307798.5,1307798.5,913,0,0,0,L,1122011218,1,120.65,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1558659632,502024.00
05/23/2019 21:00,2,0.082,ALERT,211.93,295.16,59.969,1558659604,"201051344000469","174011545737251",28.53,9.70,0,293.36,297.26,2.4,0.4,0.000,1287872.1,1287872.1,913,0,0,0,L,1122011218,1,120.20,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1558659633,502025.00
05/23/2019 21:00,2,0.080,ALERT,212.38,295.16,59.938,1558659604,"201051344000585","174011545737251",28.98,11.30,0,293.66,299.67,2.4,0.4,0.000,1309754.7,1309754.7,911,0,0,0,L,1122011218,1,121.33,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1558659635,502026.00
05/23/2019 21:00,2,0.064,ALERT,212.61,295.46,59.948,1558659604,"201051344000853","174011545737251",29.10,10.30,0,293.96,297.26,1.9,0.0,0.000,1311147.7,1311147.7,911,0,0,0,L,1122011218,1,121.10,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1558659637,502027.00
05/23/2019 21:00,2,0.061,ALERT,212.61,295.46,59.927,1558659604,"201051344001145","174011545737251",28.94,11.00,0,294.26,300.27,1.8,0.0,0.000,1310991.0,1310991.0,911,0,0,0,L,1122011218,1,121.78,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1558659639,502028.00
05/23/2019 21:00,2,0.084,ALERT,212.38,294.86,59.964,1558659604,"201051344000438","174011545737251",29.04,11.00,0,294.26,299.67,2.5,0.5,0.000,1304296.8,1304296.8,909,0,0,0,L,1122011218,1,122.01,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1558659641,502029.00
05/23/2019 21:00,2,0.082,ALERT,211.93,294.86,59.948,1558659604,"201051344001135","174011545737251",29.18,11.00,0,294.26,299.67,2.4,0.4,0.000,1291158.5,1291158.5,908,0,0,0,L,1122011218,1,121.55,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1558659643,502030.00
05/23/2019 21:00,2,0.076,ALERT,211.93,295.16,59.975,1558659604,"201051344000983","174011545737251",28.82,10.70,0,294.56,297.87,2.2,0.2,0.000,1309087.0,1309087.0,910,0,0,0,L,1122011218,1,120.65,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1558659644,502031.00
05/23/2019 21:00,2,0.068,ALERT,212.61,294.86,59.969,1558659604,"201051344001203","174011545737251",28.65,11.30,0,293.66,300.87,2.0,0.0,0.000,1298924.4,1298924.4,911,0,0,0,L,1122011218,1,122.23,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1558659646,502032.00
05/23/2019 21:00,2,0.074,ALERT,212.38,295.16,59.975,1558659604,"201051344001230","174011545737251",28.53,11.30,0,293.96,300.57,2.1,0.2,0.000,1294716.6,1294716.6,917,0,0,0,L,1122011218,1,121.78,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1558659648,502033.00
05/23/2019 21:00,2,0.057,ALERT,212.16,294.86,59.975,1558659604,"201051344000646","174011545737251",28.65,11.00,0,293.06,299.67,1.7,0.0,0.000,1288490.7,1288490.7,911,0,0,0,L,1122011218,1,121.78,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1558659650,502034.00
05/23/2019 21:00,2,0.074,ALERT,212.16,294.86,59.975,1558659604,"201051344000867","174011545737251",28.45,11.30,0,293.66,297.57,2.2,0.2,0.000,1286243.0,1286243.0,910,0,0,0,L,1122011218,1,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1558659652,502035.00
05/23/2019 21:00,2,0.074,ALERT,212.61,294.86,59.953,1558659604,"201051344000633","174011545737251",28.75,11.00,0,292.16,296.66,2.2,0.2,0.000,1283584.6,1283584.6,913,0,0,0,L,1122011218,1,121.33,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1558659654,502036.00
05/23/2019 21:00,2,0.086,ALERT,212.16,294.86,60.001,1558659604,"201051344000955","174011545737251",28.90,11.30,0,293.66,299.97,2.5,0.5,0.000,1308799.9,1308799.9,911,0,0,0,L,1122011218,1,121.10,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1558659655,502037.00
05/23/2019 21:00,2,0.084,ALERT,212.16,294.56,59.980,1558659604,"201051344000648","174011545737251",28.82,10.30,0,293.36,297.26,2.5,0.4,0.000,1298477.8,1298477.8,911,0,0,0,L,1122011218,1,120.42,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1558659657,502038.00
05/23/2019 21:00,2,0.057,ALERT,212.38,295.16,59.927,1558659604,"201051344000645","174011545737251",28.90,11.00,0,293.96,296.96,1.7,0.0,0.000,1303580.7,1303580.7,910,0,0,0,L,1122011218,1,121.10,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1558659659,502039.00
05/23/2019 21:00,2,0.080,ALERT,212.16,295.76,59.975,1558659604,"201051344000569","174011545737251",29.06,10.70,0,294.56,297.87,2.4,0.4,0.000,1319974.5,1319974.5,914,0,0,0,L,1122011218,1,120.42,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1558659661,502040.00
05/23/2019 21:00,2,0.123,ALERT,212.38,295.16,59.964,1558659604,"179051228000119","174011545737251",28.57,12.30,0,292.16,296.66,3.6,1.5,0.000,106692.2,106692.2,917,0,0,0,L,46974696,1,120.88,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558659663,502041.00
05/23/2019 21:15,2,0.000,ALERT,212.16,295.76,60.012,1558660504,"201051344000579","174011545737251",0.00,11.00,0,293.96,297.87,0.0,0.0,0.000,1320177.6,1320177.6,915,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660506,502042.00
05/23/2019 21:15,2,0.000,ALERT,212.83,294.86,59.985,1558660504,"201051344001025","174011545737251",0.00,10.30,0,292.46,298.17,0.0,0.0,0.000,1303202.0,1303202.0,911,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660508,502043.00
05/23/2019 21:15,2,0.000,ALERT,212.83,295.76,59.980,1558660504,"201051344001093","174011545737251",0.00,11.30,0,292.76,297.57,0.0,0.0,0.000,1286490.7,1286490.7,916,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660510,502044.00
05/23/2019 21:15,2,0.000,ALERT,211.93,295.46,59.985,1558660504,"201051344000458","174011545737251",0.00,11.30,0,293.36,298.17,0.0,0.0,0.000,1302648.2,1302648.2,914,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660511,502045.00
05/23/2019 21:15,2,0.000,ALERT,212.83,295.76,59.980,1558660504,"201051344000890","174011545737251",0.00,11.70,0,292.76,298.77,0.0,0.0,0.000,1301399.5,1301399.5,914,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660513,502046.00
05/23/2019 21:15,2,0.000,ALERT,211.93,295.16,59.985,1558660504,"201051344000988","174011545737251",0.00,10.30,0,290.95,296.96,0.0,0.0,0.000,1000133.4,1000133.4,911,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660515,502047.00
05/23/2019 21:15,2,0.000,ALERT,213.29,296.66,59.980,1558660504,"201051344000582","174011545737251",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,1279747.4,1279747.4,911,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660517,502048.00
05/23/2019 21:15,2,0.000,ALERT,211.93,295.76,59.980,1558660504,"201051344000868","174011545737251",0.00,10.30,0,293.36,298.17,0.0,0.0,0.000,1288169.7,1288169.7,913,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660519,502049.00
05/23/2019 21:15,2,0.000,ALERT,212.61,296.06,59.943,1558660504,"201051344000576","174011545737251",0.00,10.30,0,293.06,297.57,0.0,0.0,0.000,1305841.6,1305841.6,917,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660520,502050.00
05/23/2019 21:15,2,0.000,ALERT,212.16,295.16,59.975,1558660504,"201051344001158","174011545737251",0.00,10.00,0,292.46,296.96,0.0,0.0,0.000,1282636.5,1282636.5,916,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660522,502051.00
05/23/2019 21:15,2,0.000,ALERT,213.06,295.16,59.985,1558660504,"201051344000917","174011545737251",0.00,11.30,0,291.55,296.66,0.0,0.0,0.000,1296305.6,1296305.6,917,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660524,502052.00
05/23/2019 21:15,2,0.000,ALERT,213.29,295.16,59.980,1558660504,"201051344000417","174011545737251",0.00,11.00,0,292.16,297.26,0.0,0.0,0.000,1036067.9,1036067.9,912,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660526,502053.00
05/23/2019 21:15,2,0.000,ALERT,213.51,295.76,59.975,1558660504,"201051344000685","174011545737251",0.00,10.70,0,292.76,297.87,0.0,0.0,0.000,1302738.9,1302738.9,916,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660528,502054.00
