ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 21:15,2,0.000,ALERT,213.06,294.86,59.975,1558660504,"201051344000651","174011545737251",0.00,10.00,0,292.46,297.26,0.0,0.0,0.000,1296020.5,1296020.5,914,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660530,502055.00
05/23/2019 21:15,2,0.000,ALERT,211.93,296.06,59.964,1558660504,"201051344000594","174011545737251",0.00,11.30,0,292.76,297.57,0.0,0.0,0.000,1307798.5,1307798.5,915,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660531,502056.00
05/23/2019 21:15,2,0.000,ALERT,212.16,295.46,60.017,1558660504,"201051344000469","174011545737251",0.00,9.70,0,291.85,296.96,0.0,0.0,0.000,1287872.2,1287872.2,915,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660533,502057.00
05/23/2019 21:15,2,0.000,ALERT,213.29,295.76,59.969,1558660504,"201051344000585","174011545737251",0.00,11.00,0,292.46,297.57,0.0,0.0,0.000,1309754.7,1309754.7,913,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660535,502058.00
05/23/2019 21:15,2,0.000,ALERT,212.61,295.16,59.980,1558660504,"201051344000853","174011545737251",0.00,10.00,0,292.76,297.57,0.0,0.0,0.000,1311147.7,1311147.7,913,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660537,502059.00
05/23/2019 21:15,2,0.000,ALERT,213.29,295.76,59.980,1558660504,"201051344001145","174011545737251",0.00,10.70,0,293.36,298.77,0.0,0.0,0.000,1310991.0,1310991.0,913,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660539,502060.00
05/23/2019 21:15,2,0.000,ALERT,213.06,295.46,59.980,1558660504,"201051344000438","174011545737251",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,1304296.9,1304296.9,911,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660541,502061.00
05/23/2019 21:15,2,0.000,ALERT,212.61,295.46,59.975,1558660504,"201051344001135","174011545737251",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,1291158.6,1291158.6,910,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660542,502062.00
05/23/2019 21:15,2,0.000,ALERT,212.16,295.76,59.975,1558660504,"201051344000983","174011545737251",0.00,10.70,0,293.06,297.87,0.0,0.0,0.000,1309087.0,1309087.0,912,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660544,502063.00
05/23/2019 21:15,2,0.000,ALERT,213.06,295.76,60.001,1558660504,"201051344001203","174011545737251",0.00,10.70,0,292.76,299.37,0.0,0.0,0.000,1298924.4,1298924.4,913,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660546,502064.00
05/23/2019 21:15,2,0.000,ALERT,213.06,296.06,59.975,1558660504,"201051344001230","174011545737251",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,1294716.6,1294716.6,919,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660548,502065.00
05/23/2019 21:15,2,0.000,ALERT,212.61,295.46,59.969,1558660504,"201051344000646","174011545737251",0.00,10.70,0,292.16,297.26,0.0,0.0,0.000,1288490.7,1288490.7,913,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660550,502066.00
05/23/2019 21:15,2,0.000,ALERT,212.38,295.16,59.975,1558660504,"201051344000867","174011545737251",0.00,11.00,0,292.16,297.87,0.0,0.0,0.000,1286243.0,1286243.0,912,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660551,502067.00
05/23/2019 21:15,2,0.000,ALERT,212.83,295.16,59.975,1558660504,"201051344000633","174011545737251",0.00,10.70,0,291.25,296.66,0.0,0.0,0.000,1283584.7,1283584.7,915,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660553,502068.00
05/23/2019 21:15,2,0.000,ALERT,212.61,295.76,59.975,1558660504,"201051344000955","174011545737251",0.00,11.00,0,292.76,297.87,0.0,0.0,0.000,1308800.0,1308800.0,913,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660555,502069.00
05/23/2019 21:15,2,0.000,ALERT,212.38,294.86,59.985,1558660504,"201051344000648","174011545737251",0.00,10.00,0,292.16,297.26,0.0,0.0,0.000,1298477.9,1298477.9,913,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660557,502070.00
05/23/2019 21:15,2,0.000,ALERT,212.61,295.46,59.975,1558660504,"201051344000645","174011545737251",0.00,10.70,0,292.76,297.26,0.0,0.0,0.000,1303580.7,1303580.7,912,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660559,502071.00
05/23/2019 21:15,2,0.000,ALERT,212.16,296.06,59.980,1558660504,"201051344000569","174011545737251",0.00,10.30,0,293.96,298.17,0.0,0.0,0.000,1319974.5,1319974.5,916,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660560,502072.00
05/23/2019 21:15,2,0.000,ALERT,212.38,294.86,59.990,1558660504,"179051228000119","174011545737251",0.00,12.00,0,291.25,296.66,0.0,0.0,0.000,106692.4,106692.4,919,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558660562,502073.00
05/23/2019 21:30,2,0.000,ALERT,212.16,296.06,59.948,1558661404,"201051344000579","174011545737251",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,1320177.6,1320177.6,917,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661406,502074.00
05/23/2019 21:30,2,0.000,ALERT,212.38,294.86,59.990,1558661404,"201051344001025","174011545737251",0.00,10.00,0,293.36,298.17,0.0,0.0,0.000,1303202.0,1303202.0,913,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661408,502075.00
05/23/2019 21:30,2,0.000,ALERT,212.61,295.16,60.028,1558661404,"201051344001093","174011545737251",0.00,11.00,0,293.66,297.26,0.0,0.0,0.000,1286490.7,1286490.7,918,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558661410,502076.00
05/23/2019 21:30,2,0.000,ALERT,211.93,295.46,59.985,1558661404,"201051344000458","174011545737251",0.00,11.00,0,293.06,298.47,0.0,0.0,0.000,1302648.2,1302648.2,916,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661411,502077.00
05/23/2019 21:30,2,0.000,ALERT,212.38,295.76,59.996,1558661404,"201051344000890","174011545737251",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,1301399.5,1301399.5,916,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661413,502078.00
05/23/2019 21:30,2,0.000,ALERT,211.93,295.46,59.996,1558661404,"201051344000988","174011545737251",0.00,10.30,0,290.35,296.96,0.0,0.0,0.000,1000133.4,1000133.4,913,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661415,502079.00
05/23/2019 21:30,2,0.000,ALERT,213.06,296.06,59.996,1558661404,"201051344000582","174011545737251",0.00,10.00,0,294.56,298.17,0.0,0.0,0.000,1279747.4,1279747.4,913,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661417,502080.00
05/23/2019 21:30,2,0.000,ALERT,212.16,296.06,59.996,1558661404,"201051344000868","174011545737251",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,1288169.7,1288169.7,915,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661419,502081.00
05/23/2019 21:30,2,0.000,ALERT,212.61,296.06,60.001,1558661404,"201051344000576","174011545737251",0.00,10.00,0,293.36,297.87,0.0,0.0,0.000,1305841.6,1305841.6,919,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661421,502082.00
05/23/2019 21:30,2,0.000,ALERT,212.16,295.46,60.001,1558661404,"201051344001158","174011545737251",0.00,9.70,0,292.46,296.96,0.0,0.0,0.000,1282636.5,1282636.5,918,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661422,502083.00
05/23/2019 21:30,2,0.000,ALERT,212.83,294.86,59.980,1558661404,"201051344000917","174011545737251",0.00,11.30,0,292.16,296.66,0.0,0.0,0.000,1296305.6,1296305.6,919,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661424,502084.00
05/23/2019 21:30,2,0.000,ALERT,212.83,294.86,60.033,1558661404,"201051344000417","174011545737251",0.00,10.70,0,293.06,296.66,0.0,0.0,0.000,1036067.9,1036067.9,914,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661426,502085.00
05/23/2019 21:30,2,0.000,ALERT,213.06,295.46,60.006,1558661404,"201051344000685","174011545737251",0.00,10.70,0,293.66,297.26,0.0,0.0,0.000,1302738.9,1302738.9,918,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661428,502086.00
05/23/2019 21:30,2,0.000,ALERT,212.83,294.86,60.001,1558661404,"201051344000651","174011545737251",0.00,9.70,0,293.36,296.96,0.0,0.0,0.000,1296020.5,1296020.5,916,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661430,502087.00
05/23/2019 21:30,2,0.000,ALERT,211.93,296.06,59.996,1558661404,"201051344000594","174011545737251",0.00,11.00,0,292.46,297.87,0.0,0.0,0.000,1307798.5,1307798.5,917,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558661432,502088.00
05/23/2019 21:30,2,0.000,ALERT,212.16,295.46,59.996,1558661404,"201051344000469","174011545737251",0.00,9.30,0,292.16,296.96,0.0,0.0,0.000,1287872.2,1287872.2,917,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661433,502089.00
05/23/2019 21:30,2,0.000,ALERT,213.06,295.76,60.001,1558661404,"201051344000585","174011545737251",0.00,10.70,0,293.06,297.26,0.0,0.0,0.000,1309754.7,1309754.7,915,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661435,502090.00
05/23/2019 21:30,2,0.000,ALERT,212.61,295.46,60.001,1558661404,"201051344000853","174011545737251",0.00,10.00,0,293.06,297.87,0.0,0.0,0.000,1311147.7,1311147.7,915,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558661437,502091.00
05/23/2019 21:30,2,0.000,ALERT,213.06,295.76,60.006,1558661404,"201051344001145","174011545737251",0.00,10.30,0,293.96,298.17,0.0,0.0,0.000,1310991.0,1310991.0,915,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558661439,502092.00
05/23/2019 21:30,2,0.000,ALERT,212.83,295.46,60.038,1558661404,"201051344000438","174011545737251",0.00,10.30,0,293.96,297.87,0.0,0.0,0.000,1304296.9,1304296.9,913,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661441,502093.00
05/23/2019 21:30,2,0.000,ALERT,212.61,295.46,59.996,1558661404,"201051344001135","174011545737251",0.00,10.30,0,293.96,297.87,0.0,0.0,0.000,1291158.6,1291158.6,912,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661443,502094.00
05/23/2019 21:30,2,0.000,ALERT,212.16,296.06,60.012,1558661404,"201051344000983","174011545737251",0.00,10.30,0,293.66,298.17,0.0,0.0,0.000,1309087.0,1309087.0,914,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558661444,502095.00
05/23/2019 21:30,2,0.000,ALERT,212.83,295.46,60.001,1558661404,"201051344001203","174011545737251",0.00,10.30,0,293.66,299.07,0.0,0.0,0.000,1298924.4,1298924.4,915,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661446,502096.00
05/23/2019 21:30,2,0.000,ALERT,212.83,295.76,60.001,1558661404,"201051344001230","174011545737251",0.00,10.30,0,293.66,297.57,0.0,0.0,0.000,1294716.6,1294716.6,921,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661448,502097.00
05/23/2019 21:30,2,0.000,ALERT,212.61,295.46,60.001,1558661404,"201051344000646","174011545737251",0.00,10.30,0,292.76,296.96,0.0,0.0,0.000,1288490.7,1288490.7,915,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661450,502098.00
05/23/2019 21:30,2,0.000,ALERT,212.61,295.46,59.990,1558661404,"201051344000867","174011545737251",0.00,10.70,0,292.76,298.47,0.0,0.0,0.000,1286243.0,1286243.0,914,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661452,502099.00
05/23/2019 21:30,2,0.000,ALERT,212.83,295.16,59.985,1558661404,"201051344000633","174011545737251",0.00,10.30,0,291.25,296.96,0.0,0.0,0.000,1283584.7,1283584.7,917,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661453,502100.00
05/23/2019 21:30,2,0.000,ALERT,212.61,295.76,60.049,1558661404,"201051344000955","174011545737251",0.00,10.70,0,293.96,297.26,0.0,0.0,0.000,1308800.0,1308800.0,915,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661455,502101.00
05/23/2019 21:30,2,0.000,ALERT,212.61,295.16,60.006,1558661404,"201051344000648","174011545737251",0.00,9.70,0,292.46,297.87,0.0,0.0,0.000,1298477.9,1298477.9,915,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661457,502102.00
05/23/2019 21:30,2,0.000,ALERT,212.61,295.46,60.001,1558661404,"201051344000645","174011545737251",0.00,10.70,0,293.06,297.87,0.0,0.0,0.000,1303580.7,1303580.7,914,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661459,502103.00
05/23/2019 21:30,2,0.000,ALERT,212.38,296.36,60.001,1558661404,"201051344000569","174011545737251",0.00,10.30,0,293.96,298.47,0.0,0.0,0.000,1319974.5,1319974.5,918,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558661461,502104.00
05/23/2019 21:30,2,0.000,ALERT,212.61,295.16,60.017,1558661404,"179051228000119","174011545737251",0.00,12.00,0,290.95,296.96,0.0,0.0,0.000,106692.4,106692.4,921,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558661462,502105.00
05/23/2019 21:45,2,0.000,ALERT,211.48,294.86,59.969,1558662304,"201051344000579","174011545737251",0.00,10.30,0,293.36,297.57,0.0,0.0,0.000,1320177.6,1320177.6,919,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662306,502106.00
05/23/2019 21:45,2,0.000,ALERT,211.48,293.96,59.990,1558662304,"201051344001025","174011545737251",0.00,10.00,0,293.06,299.07,0.0,0.0,0.000,1303202.0,1303202.0,915,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558662308,502107.00
05/23/2019 21:45,2,0.000,ALERT,211.70,294.56,59.975,1558662304,"201051344001093","174011545737251",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,1286490.7,1286490.7,920,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558662310,502108.00
05/23/2019 21:45,2,0.000,ALERT,211.48,294.56,60.006,1558662304,"201051344000458","174011545737251",0.00,10.70,0,293.06,297.57,0.0,0.0,0.000,1302648.2,1302648.2,918,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662312,502109.00
05/23/2019 21:45,2,0.000,ALERT,211.48,295.16,60.001,1558662304,"201051344000890","174011545737251",0.00,10.70,0,293.96,299.37,0.0,0.0,0.000,1301399.5,1301399.5,918,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662314,502110.00
05/23/2019 21:45,2,0.000,ALERT,211.25,293.96,60.017,1558662304,"201051344000988","174011545737251",0.00,10.00,0,290.35,296.66,0.0,0.0,0.000,1000133.4,1000133.4,915,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662315,502111.00
05/23/2019 21:45,2,0.000,ALERT,212.16,295.76,60.006,1558662304,"201051344000582","174011545737251",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,1279747.4,1279747.4,915,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558662318,502112.00
05/23/2019 21:45,2,0.000,ALERT,211.48,294.86,60.012,1558662304,"201051344000868","174011545737251",0.00,10.00,0,293.36,297.87,0.0,0.0,0.000,1288169.7,1288169.7,917,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662319,502113.00
05/23/2019 21:45,2,0.000,ALERT,211.93,294.86,60.012,1558662304,"201051344000576","174011545737251",0.00,10.00,0,292.76,297.26,0.0,0.0,0.000,1305841.6,1305841.6,921,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662321,502114.00
05/23/2019 21:45,2,0.000,ALERT,211.70,294.26,60.012,1558662304,"201051344001158","174011545737251",0.00,9.70,0,292.16,296.66,0.0,0.0,0.000,1282636.5,1282636.5,920,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662323,502115.00
05/23/2019 21:45,2,0.000,ALERT,211.93,294.56,60.022,1558662304,"201051344000917","174011545737251",0.00,11.00,0,292.16,297.26,0.0,0.0,0.000,1296305.6,1296305.6,921,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558662325,502116.00
05/23/2019 21:45,2,0.000,ALERT,211.70,293.96,60.017,1558662304,"201051344000417","174011545737251",0.00,10.30,0,292.76,297.87,0.0,0.0,0.000,1036067.9,1036067.9,916,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662327,502117.00
05/23/2019 21:45,2,0.000,ALERT,211.93,294.86,60.028,1558662304,"201051344000685","174011545737251",0.00,10.30,0,293.36,298.47,0.0,0.0,0.000,1302738.9,1302738.9,920,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558662328,502118.00
05/23/2019 21:45,2,0.000,ALERT,211.70,294.26,60.012,1558662304,"201051344000651","174011545737251",0.00,9.70,0,293.06,297.87,0.0,0.0,0.000,1296020.5,1296020.5,918,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662330,502119.00
05/23/2019 21:45,2,0.000,ALERT,211.25,294.86,60.017,1558662304,"201051344000594","174011545737251",0.00,10.70,0,292.46,297.26,0.0,0.0,0.000,1307798.5,1307798.5,919,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662332,502120.00
05/23/2019 21:45,2,0.000,ALERT,211.70,294.26,60.022,1558662304,"201051344000469","174011545737251",0.00,9.30,0,291.85,296.66,0.0,0.0,0.000,1287872.2,1287872.2,919,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662334,502121.00
05/23/2019 21:45,2,0.000,ALERT,211.93,295.16,60.028,1558662304,"201051344000585","174011545737251",0.00,10.30,0,293.06,298.17,0.0,0.0,0.000,1309754.7,1309754.7,917,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662336,502122.00
05/23/2019 21:45,2,0.000,ALERT,212.16,294.56,60.043,1558662304,"201051344000853","174011545737251",0.00,9.70,0,293.06,296.96,0.0,0.0,0.000,1311147.7,1311147.7,917,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662337,502123.00
05/23/2019 21:45,2,0.000,ALERT,212.16,295.16,60.022,1558662304,"201051344001145","174011545737251",0.00,10.00,0,293.96,299.37,0.0,0.0,0.000,1310991.0,1310991.0,917,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662339,502124.00
05/23/2019 21:45,2,0.000,ALERT,211.93,294.86,60.070,1558662304,"201051344000438","174011545737251",0.00,10.00,0,293.66,298.77,0.0,0.0,0.000,1304296.9,1304296.9,915,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558662341,502125.00
05/23/2019 21:45,2,0.000,ALERT,211.48,295.16,60.001,1558662304,"201051344001135","174011545737251",0.00,10.30,0,293.66,298.77,0.0,0.0,0.000,1291158.6,1291158.6,914,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662343,502126.00
05/23/2019 21:45,2,0.000,ALERT,211.70,294.56,60.017,1558662304,"201051344000983","174011545737251",0.00,10.00,0,293.06,297.26,0.0,0.0,0.000,1309087.0,1309087.0,916,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662345,502127.00
05/23/2019 21:45,2,0.000,ALERT,211.93,294.86,60.028,1558662304,"201051344001203","174011545737251",0.00,10.30,0,293.36,299.97,0.0,0.0,0.000,1298924.4,1298924.4,917,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558662347,502128.00
05/23/2019 21:45,2,0.000,ALERT,211.70,295.46,60.028,1558662304,"201051344001230","174011545737251",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,1294716.6,1294716.6,923,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558662348,502129.00
05/23/2019 21:45,2,0.000,ALERT,211.48,294.86,60.022,1558662304,"201051344000646","174011545737251",0.00,10.30,0,293.06,297.87,0.0,0.0,0.000,1288490.7,1288490.7,917,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662350,502130.00
05/23/2019 21:45,2,0.000,ALERT,211.93,294.26,60.017,1558662304,"201051344000867","174011545737251",0.00,10.30,0,292.46,297.26,0.0,0.0,0.000,1286243.0,1286243.0,916,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558662352,502131.00
05/23/2019 21:45,2,0.000,ALERT,212.38,294.26,60.043,1558662304,"201051344000633","174011545737251",0.00,10.00,0,290.95,296.66,0.0,0.0,0.000,1283584.7,1283584.7,919,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662354,502132.00
05/23/2019 21:45,2,0.000,ALERT,211.48,295.16,60.059,1558662304,"201051344000955","174011545737251",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,1308800.0,1308800.0,917,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662356,502133.00
05/23/2019 21:45,2,0.000,ALERT,211.70,293.66,59.996,1558662304,"201051344000648","174011545737251",0.00,9.70,0,292.16,296.96,0.0,0.0,0.000,1298477.9,1298477.9,917,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662357,502134.00
05/23/2019 21:45,2,0.000,ALERT,212.16,294.26,60.012,1558662304,"201051344000645","174011545737251",0.00,10.30,0,292.76,296.96,0.0,0.0,0.000,1303580.7,1303580.7,916,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558662359,502135.00
05/23/2019 21:45,2,0.000,ALERT,211.70,295.16,59.985,1558662304,"201051344000569","174011545737251",0.00,10.00,0,293.36,297.87,0.0,0.0,0.000,1319974.5,1319974.5,920,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558662361,502136.00
05/23/2019 21:45,2,0.000,ALERT,211.93,293.96,60.006,1558662304,"179051228000119","174011545737251",0.00,11.70,0,291.55,296.96,0.0,0.0,0.000,106692.4,106692.4,923,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558662363,502137.00
05/23/2019 22:00,2,0.000,ALERT,211.03,295.16,60.038,1558663204,"201051344000579","174011545737251",0.00,10.30,0,292.76,297.57,0.0,0.0,0.000,1320177.6,1320177.6,921,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558663206,502138.00
05/23/2019 22:00,2,0.000,ALERT,211.48,293.96,60.033,1558663204,"201051344001025","174011545737251",0.00,9.70,0,292.16,296.96,0.0,0.0,0.000,1303202.0,1303202.0,917,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663208,502139.00
05/23/2019 22:00,2,0.000,ALERT,211.93,294.56,60.038,1558663204,"201051344001093","174011545737251",0.00,10.70,0,292.46,296.06,0.0,0.0,0.000,1286490.7,1286490.7,922,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663210,502140.00
05/23/2019 22:00,2,0.000,ALERT,211.03,294.86,60.043,1558663204,"201051344000458","174011545737251",0.00,10.70,0,292.46,297.57,0.0,0.0,0.000,1302648.2,1302648.2,920,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663212,502141.00
05/23/2019 22:00,2,0.000,ALERT,211.70,295.16,60.043,1558663204,"201051344000890","174011545737251",0.00,10.70,0,293.06,297.26,0.0,0.0,0.000,1301399.5,1301399.5,920,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558663214,502142.00
05/23/2019 22:00,2,0.000,ALERT,211.03,294.56,60.049,1558663204,"201051344000988","174011545737251",0.00,10.00,0,289.45,296.36,0.0,0.0,0.000,1000133.4,1000133.4,917,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558663215,502143.00
05/23/2019 22:00,2,0.000,ALERT,212.16,295.76,60.054,1558663204,"201051344000582","174011545737251",0.00,9.70,0,293.36,296.96,0.0,0.0,0.000,1279747.4,1279747.4,917,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558663217,502144.00
05/23/2019 22:00,2,0.000,ALERT,211.25,295.46,60.049,1558663204,"201051344000868","174011545737251",0.00,9.70,0,292.76,297.57,0.0,0.0,0.000,1288169.7,1288169.7,919,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558663219,502145.00
05/23/2019 22:00,2,0.000,ALERT,211.70,295.46,60.028,1558663204,"201051344000576","174011545737251",0.00,9.70,0,292.16,296.96,0.0,0.0,0.000,1305841.6,1305841.6,923,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558663221,502146.00
05/23/2019 22:00,2,0.000,ALERT,211.25,294.86,60.049,1558663204,"201051344001158","174011545737251",0.00,9.30,0,291.85,296.36,0.0,0.0,0.000,1282636.5,1282636.5,922,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558663223,502147.00
05/23/2019 22:00,2,0.000,ALERT,211.93,294.56,60.038,1558663204,"201051344000917","174011545737251",0.00,10.70,0,291.25,295.76,0.0,0.0,0.000,1296305.6,1296305.6,923,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663224,502148.00
05/23/2019 22:00,2,0.000,ALERT,211.93,294.26,60.038,1558663204,"201051344000417","174011545737251",0.00,10.30,0,291.85,295.76,0.0,0.0,0.000,1036067.9,1036067.9,918,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663226,502149.00
05/23/2019 22:00,2,0.000,ALERT,212.16,294.86,60.054,1558663204,"201051344000685","174011545737251",0.00,10.30,0,292.46,296.36,0.0,0.0,0.000,1302738.9,1302738.9,922,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663228,502150.00
05/23/2019 22:00,2,0.000,ALERT,211.93,294.56,60.043,1558663204,"201051344000651","174011545737251",0.00,9.30,0,291.85,296.06,0.0,0.0,0.000,1296020.5,1296020.5,920,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663230,502151.00
05/23/2019 22:00,2,0.000,ALERT,211.03,295.76,60.033,1558663204,"201051344000594","174011545737251",0.00,10.30,0,291.85,296.96,0.0,0.0,0.000,1307798.5,1307798.5,921,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663232,502152.00
05/23/2019 22:00,2,0.000,ALERT,211.48,294.86,60.038,1558663204,"201051344000469","174011545737251",0.00,9.00,0,291.55,296.66,0.0,0.0,0.000,1287872.2,1287872.2,921,0,0,0,L,1122011218,1,119.75,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663234,502153.00
05/23/2019 22:00,2,0.000,ALERT,212.16,295.46,60.017,1558663204,"201051344000585","174011545737251",0.00,10.30,0,291.85,296.66,0.0,0.0,0.000,1309754.7,1309754.7,919,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663235,502154.00
05/23/2019 22:00,2,0.000,ALERT,211.93,295.16,60.038,1558663204,"201051344000853","174011545737251",0.00,9.70,0,292.76,297.26,0.0,0.0,0.000,1311147.7,1311147.7,919,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663237,502155.00
05/23/2019 22:00,2,0.000,ALERT,212.16,295.46,60.022,1558663204,"201051344001145","174011545737251",0.00,10.00,0,293.06,297.57,0.0,0.0,0.000,1310991.0,1310991.0,919,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663239,502156.00
05/23/2019 22:00,2,0.000,ALERT,212.16,295.16,60.028,1558663204,"201051344000438","174011545737251",0.00,10.00,0,292.46,296.96,0.0,0.0,0.000,1304296.9,1304296.9,917,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663241,502157.00
05/23/2019 22:00,2,0.000,ALERT,211.48,294.86,59.996,1558663204,"201051344001135","174011545737251",0.00,10.00,0,292.76,297.26,0.0,0.0,0.000,1291158.6,1291158.6,916,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663243,502158.00
05/23/2019 22:00,2,0.000,ALERT,211.25,295.16,60.028,1558663204,"201051344000983","174011545737251",0.00,10.00,0,292.76,297.26,0.0,0.0,0.000,1309087.0,1309087.0,918,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558663245,502159.00
05/23/2019 22:00,2,0.000,ALERT,212.16,294.86,59.985,1558663204,"201051344001203","174011545737251",0.00,10.00,0,292.46,298.17,0.0,0.0,0.000,1298924.4,1298924.4,919,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663246,502160.00
05/23/2019 22:00,2,0.000,ALERT,211.93,295.46,60.049,1558663204,"201051344001230","174011545737251",0.00,10.00,0,292.76,296.96,0.0,0.0,0.000,1294716.6,1294716.6,925,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663248,502161.00
05/23/2019 22:00,2,0.000,ALERT,211.48,294.86,60.017,1558663204,"201051344000646","174011545737251",0.00,10.00,0,291.85,296.36,0.0,0.0,0.000,1288490.7,1288490.7,919,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663250,502162.00
05/23/2019 22:00,2,0.000,ALERT,211.70,294.86,60.022,1558663204,"201051344000867","174011545737251",0.00,10.30,0,291.85,297.26,0.0,0.0,0.000,1286243.0,1286243.0,918,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663252,502163.00
05/23/2019 22:00,2,0.000,ALERT,212.16,294.56,60.017,1558663204,"201051344000633","174011545737251",0.00,9.70,0,290.95,296.06,0.0,0.0,0.000,1283584.7,1283584.7,921,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663254,502164.00
05/23/2019 22:00,2,0.000,ALERT,211.48,295.16,59.969,1558663204,"201051344000955","174011545737251",0.00,10.30,0,292.46,296.66,0.0,0.0,0.000,1308800.0,1308800.0,919,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558663255,502165.00
05/23/2019 22:00,2,0.000,ALERT,211.48,294.26,60.017,1558663204,"201051344000648","174011545737251",0.00,9.30,0,291.85,296.96,0.0,0.0,0.000,1298477.9,1298477.9,919,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558663257,502166.00
05/23/2019 22:00,2,0.000,ALERT,211.93,294.86,60.049,1558663204,"201051344000645","174011545737251",0.00,10.00,0,292.16,296.66,0.0,0.0,0.000,1303580.7,1303580.7,918,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663259,502167.00
05/23/2019 22:00,2,0.000,ALERT,211.48,295.46,59.996,1558663204,"201051344000569","174011545737251",0.00,9.70,0,293.06,297.57,0.0,0.0,0.000,1319974.5,1319974.5,923,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558663261,502168.00
05/23/2019 22:00,2,0.000,ALERT,211.70,294.26,60.022,1558663204,"179051228000119","174011545737251",0.00,11.30,0,290.95,296.06,0.0,0.0,0.000,106692.4,106692.4,925,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558663263,502169.00
05/23/2019 22:15,2,0.000,ALERT,212.38,296.36,60.022,1558664104,"201051344000579","174011545737251",0.00,10.00,0,292.76,298.47,0.0,0.0,0.000,1320177.6,1320177.6,923,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558664106,502170.00
05/23/2019 22:15,2,0.000,ALERT,212.61,294.86,60.017,1558664104,"201051344001025","174011545737251",0.00,9.70,0,292.46,298.77,0.0,0.0,0.000,1303202.0,1303202.0,919,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558664108,502171.00
05/23/2019 22:15,2,0.000,ALERT,212.83,295.46,59.980,1558664104,"201051344001093","174011545737251",0.00,10.70,0,292.76,298.17,0.0,0.0,0.000,1286490.7,1286490.7,924,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664110,502172.00
05/23/2019 22:15,2,0.000,ALERT,212.38,296.06,60.028,1558664104,"201051344000458","174011545737251",0.00,10.30,0,292.16,298.47,0.0,0.0,0.000,1302648.2,1302648.2,922,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664112,502173.00
05/23/2019 22:15,2,0.000,ALERT,212.61,295.76,60.012,1558664104,"201051344000890","174011545737251",0.00,10.70,0,293.36,299.37,0.0,0.0,0.000,1301399.5,1301399.5,922,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664114,502174.00
05/23/2019 22:15,2,0.000,ALERT,212.16,295.76,60.028,1558664104,"201051344000988","174011545737251",0.00,9.70,0,290.05,297.26,0.0,0.0,0.000,1000133.4,1000133.4,919,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664116,502175.00
05/23/2019 22:15,2,0.000,ALERT,213.29,296.36,60.022,1558664104,"201051344000582","174011545737251",0.00,9.70,0,293.96,299.07,0.0,0.0,0.000,1279747.4,1279747.4,919,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664117,502176.00
05/23/2019 22:15,2,0.000,ALERT,212.38,296.66,60.022,1558664104,"201051344000868","174011545737251",0.00,9.70,0,293.66,298.47,0.0,0.0,0.000,1288169.7,1288169.7,921,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558664119,502177.00
05/23/2019 22:15,2,0.000,ALERT,212.83,296.36,60.028,1558664104,"201051344000576","174011545737251",0.00,9.30,0,293.06,297.87,0.0,0.0,0.000,1305841.6,1305841.6,925,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664121,502178.00
05/23/2019 22:15,2,0.000,ALERT,212.38,295.76,59.990,1558664104,"201051344001158","174011545737251",0.00,9.30,0,292.46,297.26,0.0,0.0,0.000,1282636.5,1282636.5,924,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664123,502179.00
05/23/2019 22:15,2,0.000,ALERT,212.83,294.86,60.017,1558664104,"201051344000917","174011545737251",0.00,10.70,0,291.85,297.57,0.0,0.0,0.000,1296305.6,1296305.6,925,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664125,502180.00
05/23/2019 22:15,2,0.000,ALERT,212.83,294.56,60.012,1558664104,"201051344000417","174011545737251",0.00,10.30,0,292.46,297.57,0.0,0.0,0.000,1036067.9,1036067.9,920,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664126,502181.00
05/23/2019 22:15,2,0.000,ALERT,213.06,295.46,60.017,1558664104,"201051344000685","174011545737251",0.00,10.00,0,292.76,298.17,0.0,0.0,0.000,1302738.9,1302738.9,924,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664128,502182.00
05/23/2019 22:15,2,0.000,ALERT,212.83,294.86,60.022,1558664104,"201051344000651","174011545737251",0.00,9.30,0,292.76,297.87,0.0,0.0,0.000,1296020.5,1296020.5,922,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664130,502183.00
05/23/2019 22:15,2,0.000,ALERT,211.93,296.36,60.017,1558664104,"201051344000594","174011545737251",0.00,10.00,0,292.76,297.87,0.0,0.0,0.000,1307798.5,1307798.5,923,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664132,502184.00
05/23/2019 22:15,2,0.000,ALERT,212.16,295.76,60.017,1558664104,"201051344000469","174011545737251",0.00,9.00,0,291.85,297.26,0.0,0.0,0.000,1287872.2,1287872.2,923,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664134,502185.00
05/23/2019 22:15,2,0.000,ALERT,212.83,295.46,60.033,1558664104,"201051344000585","174011545737251",0.00,10.00,0,292.76,298.47,0.0,0.0,0.000,1309754.7,1309754.7,921,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664135,502186.00
05/23/2019 22:15,2,0.000,ALERT,212.83,295.76,60.043,1558664104,"201051344000853","174011545737251",0.00,9.30,0,292.76,297.87,0.0,0.0,0.000,1311147.7,1311147.7,921,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558664137,502187.00
05/23/2019 22:15,2,0.000,ALERT,213.06,295.46,60.012,1558664104,"201051344001145","174011545737251",0.00,10.00,0,293.66,299.07,0.0,0.0,0.000,1310991.0,1310991.0,921,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664139,502188.00
05/23/2019 22:15,2,0.000,ALERT,212.83,295.16,60.022,1558664104,"201051344000438","174011545737251",0.00,9.70,0,293.66,298.77,0.0,0.0,0.000,1304296.9,1304296.9,919,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664141,502189.00
05/23/2019 22:15,2,0.000,ALERT,212.16,295.46,60.006,1558664104,"201051344001135","174011545737251",0.00,10.00,0,293.06,298.77,0.0,0.0,0.000,1291158.6,1291158.6,918,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558664143,502190.00
05/23/2019 22:15,2,0.000,ALERT,212.16,296.06,60.006,1558664104,"201051344000983","174011545737251",0.00,10.00,0,292.76,298.17,0.0,0.0,0.000,1309087.0,1309087.0,920,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558664145,502191.00
05/23/2019 22:15,2,0.000,ALERT,212.61,295.16,59.996,1558664104,"201051344001203","174011545737251",0.00,10.00,0,293.36,300.27,0.0,0.0,0.000,1298924.4,1298924.4,921,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664146,502192.00
05/23/2019 22:15,2,0.000,ALERT,212.38,295.46,60.017,1558664104,"201051344001230","174011545737251",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,1294716.6,1294716.6,927,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664148,502193.00
05/23/2019 22:15,2,0.000,ALERT,212.16,295.16,60.012,1558664104,"201051344000646","174011545737251",0.00,10.00,0,292.46,298.17,0.0,0.0,0.000,1288490.7,1288490.7,921,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558664150,502194.00
05/23/2019 22:15,2,0.000,ALERT,212.38,295.46,60.033,1558664104,"201051344000867","174011545737251",0.00,10.30,0,292.16,298.17,0.0,0.0,0.000,1286243.0,1286243.0,920,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558664152,502195.00
05/23/2019 22:15,2,0.000,ALERT,212.61,295.16,60.022,1558664104,"201051344000633","174011545737251",0.00,9.70,0,290.95,296.96,0.0,0.0,0.000,1283584.7,1283584.7,923,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664154,502196.00
05/23/2019 22:15,2,0.000,ALERT,212.16,295.16,60.012,1558664104,"201051344000955","174011545737251",0.00,10.30,0,293.06,298.17,0.0,0.0,0.000,1308800.0,1308800.0,921,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558664155,502197.00
05/23/2019 22:15,2,0.000,ALERT,212.16,294.86,60.017,1558664104,"201051344000648","174011545737251",0.00,9.30,0,292.16,297.57,0.0,0.0,0.000,1298477.9,1298477.9,921,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664157,502198.00
05/23/2019 22:15,2,0.000,ALERT,212.38,295.76,60.017,1558664104,"201051344000645","174011545737251",0.00,10.00,0,292.76,297.57,0.0,0.0,0.000,1303580.7,1303580.7,920,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664159,502199.00
