ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 22:15,2,0.000,ALERT,212.16,296.36,60.001,1558664104,"201051344000569","174011545737251",0.00,9.70,0,293.66,298.47,0.0,0.0,0.000,1319974.5,1319974.5,925,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558664161,502200.00
05/23/2019 22:15,2,0.000,ALERT,212.38,295.16,60.012,1558664104,"179051228000119","174011545737251",0.00,11.30,0,290.95,296.96,0.0,0.0,0.000,106692.4,106692.4,927,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558664163,502201.00
05/23/2019 22:30,2,0.000,ALERT,212.61,296.66,59.964,1558665003,"201051344000579","174011545737251",0.00,10.00,0,293.96,298.47,0.0,0.0,0.000,1320177.6,1320177.6,925,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665006,502202.00
05/23/2019 22:30,2,0.000,ALERT,212.83,295.16,60.054,1558665003,"201051344001025","174011545737251",0.00,9.30,0,292.16,298.17,0.0,0.0,0.000,1303202.0,1303202.0,921,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665007,502203.00
05/23/2019 22:30,2,0.000,ALERT,212.83,295.46,60.001,1558665003,"201051344001093","174011545737251",0.00,10.30,0,292.46,297.26,0.0,0.0,0.000,1286490.7,1286490.7,926,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665009,502204.00
05/23/2019 22:30,2,0.000,ALERT,212.38,296.36,59.990,1558665003,"201051344000458","174011545737251",0.00,10.30,0,293.66,298.77,0.0,0.0,0.000,1302648.2,1302648.2,924,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665011,502205.00
05/23/2019 22:30,2,0.000,ALERT,212.83,296.06,60.038,1558665003,"201051344000890","174011545737251",0.00,10.30,0,293.06,298.77,0.0,0.0,0.000,1301399.5,1301399.5,924,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665013,502206.00
05/23/2019 22:30,2,0.000,ALERT,212.38,295.76,59.996,1558665003,"201051344000988","174011545737251",0.00,9.70,0,291.25,297.57,0.0,0.0,0.000,1000133.4,1000133.4,921,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665015,502207.00
05/23/2019 22:30,2,0.000,ALERT,213.29,296.66,59.990,1558665003,"201051344000582","174011545737251",0.00,9.30,0,293.36,298.17,0.0,0.0,0.000,1279747.4,1279747.4,921,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665016,502208.00
05/23/2019 22:30,2,0.000,ALERT,212.61,296.66,59.996,1558665003,"201051344000868","174011545737251",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,1288169.7,1288169.7,923,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665018,502209.00
05/23/2019 22:30,2,0.000,ALERT,213.06,296.36,60.017,1558665003,"201051344000576","174011545737251",0.00,9.30,0,293.66,298.17,0.0,0.0,0.000,1305841.6,1305841.6,927,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665020,502210.00
05/23/2019 22:30,2,0.000,ALERT,212.38,295.46,59.990,1558665003,"201051344001158","174011545737251",0.00,9.00,0,293.06,297.26,0.0,0.0,0.000,1282636.5,1282636.5,926,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665022,502211.00
05/23/2019 22:30,2,0.000,ALERT,213.06,295.16,59.969,1558665003,"201051344000917","174011545737251",0.00,10.70,0,291.25,296.66,0.0,0.0,0.000,1296305.6,1296305.6,927,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665024,502212.00
05/23/2019 22:30,2,0.000,ALERT,213.06,295.16,59.990,1558665003,"201051344000417","174011545737251",0.00,10.00,0,292.16,296.96,0.0,0.0,0.000,1036067.9,1036067.9,922,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665026,502213.00
05/23/2019 22:30,2,0.000,ALERT,213.29,295.46,59.980,1558665003,"201051344000685","174011545737251",0.00,10.00,0,292.46,297.57,0.0,0.0,0.000,1302738.9,1302738.9,926,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665027,502214.00
05/23/2019 22:30,2,0.000,ALERT,213.06,294.86,59.985,1558665003,"201051344000651","174011545737251",0.00,9.00,0,292.16,297.26,0.0,0.0,0.000,1296020.5,1296020.5,924,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665029,502215.00
05/23/2019 22:30,2,0.000,ALERT,212.16,296.36,59.980,1558665003,"201051344000594","174011545737251",0.00,10.00,0,293.06,298.17,0.0,0.0,0.000,1307798.5,1307798.5,925,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665031,502216.00
05/23/2019 22:30,2,0.000,ALERT,212.38,295.76,59.980,1558665003,"201051344000469","174011545737251",0.00,9.00,0,292.46,297.57,0.0,0.0,0.000,1287872.2,1287872.2,925,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665033,502217.00
05/23/2019 22:30,2,0.000,ALERT,213.06,295.46,59.990,1558665003,"201051344000585","174011545737251",0.00,10.00,0,292.16,297.26,0.0,0.0,0.000,1309754.7,1309754.7,923,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665035,502218.00
05/23/2019 22:30,2,0.000,ALERT,213.06,295.76,59.969,1558665003,"201051344000853","174011545737251",0.00,9.30,0,293.36,298.17,0.0,0.0,0.000,1311147.7,1311147.7,923,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665037,502219.00
05/23/2019 22:30,2,0.000,ALERT,213.06,295.76,59.996,1558665003,"201051344001145","174011545737251",0.00,9.70,0,293.06,298.47,0.0,0.0,0.000,1310991.0,1310991.0,923,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665039,502220.00
05/23/2019 22:30,2,0.000,ALERT,212.83,295.46,59.948,1558665003,"201051344000438","174011545737251",0.00,9.70,0,292.76,298.17,0.0,0.0,0.000,1304296.9,1304296.9,921,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665040,502221.00
05/23/2019 22:30,2,0.000,ALERT,212.38,295.16,59.975,1558665003,"201051344001135","174011545737251",0.00,9.70,0,292.76,298.17,0.0,0.0,0.000,1291158.6,1291158.6,920,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665042,502222.00
05/23/2019 22:30,2,0.000,ALERT,212.38,296.06,60.022,1558665003,"201051344000983","174011545737251",0.00,9.70,0,293.66,298.17,0.0,0.0,0.000,1309087.0,1309087.0,922,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665044,502223.00
05/23/2019 22:30,2,0.000,ALERT,212.83,295.16,59.980,1558665003,"201051344001203","174011545737251",0.00,9.70,0,292.46,299.37,0.0,0.0,0.000,1298924.4,1298924.4,923,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665046,502224.00
05/23/2019 22:30,2,0.000,ALERT,212.61,295.76,59.985,1558665003,"201051344001230","174011545737251",0.00,10.00,0,292.76,297.87,0.0,0.0,0.000,1294716.6,1294716.6,929,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665048,502225.00
05/23/2019 22:30,2,0.000,ALERT,212.38,295.16,60.038,1558665003,"201051344000646","174011545737251",0.00,9.70,0,292.16,296.96,0.0,0.0,0.000,1288490.7,1288490.7,923,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665050,502226.00
05/23/2019 22:30,2,0.000,ALERT,212.61,295.76,59.990,1558665003,"201051344000867","174011545737251",0.00,10.30,0,292.46,298.47,0.0,0.0,0.000,1286243.0,1286243.0,922,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665051,502227.00
05/23/2019 22:30,2,0.000,ALERT,213.06,295.46,59.996,1558665003,"201051344000633","174011545737251",0.00,9.70,0,291.55,297.26,0.0,0.0,0.000,1283584.7,1283584.7,925,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665053,502228.00
05/23/2019 22:30,2,0.000,ALERT,212.16,295.16,59.980,1558665003,"201051344000955","174011545737251",0.00,10.00,0,292.76,297.57,0.0,0.0,0.000,1308800.0,1308800.0,923,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665055,502229.00
05/23/2019 22:30,2,0.000,ALERT,212.61,295.46,60.006,1558665003,"201051344000648","174011545737251",0.00,9.00,0,292.76,297.87,0.0,0.0,0.000,1298477.9,1298477.9,923,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665057,502230.00
05/23/2019 22:30,2,0.000,ALERT,213.06,296.06,59.985,1558665003,"201051344000645","174011545737251",0.00,10.00,0,293.36,297.87,0.0,0.0,0.000,1303580.7,1303580.7,922,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665059,502231.00
05/23/2019 22:30,2,0.000,ALERT,212.61,296.66,59.938,1558665003,"201051344000569","174011545737251",0.00,9.70,0,293.96,298.77,0.0,0.0,0.000,1319974.5,1319974.5,927,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665060,502232.00
05/23/2019 22:30,2,0.000,ALERT,212.83,295.76,59.990,1558665003,"179051228000119","174011545737251",0.00,11.30,0,291.55,297.26,0.0,0.0,0.000,106692.4,106692.4,929,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558665062,502233.00
05/23/2019 22:45,2,0.000,ALERT,212.38,296.36,60.033,1558665904,"201051344000579","174011545737251",0.00,10.00,0,294.56,298.17,0.0,0.0,0.000,1320177.6,1320177.6,927,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665906,502234.00
05/23/2019 22:45,2,0.000,ALERT,212.61,294.56,60.001,1558665904,"201051344001025","174011545737251",0.00,9.30,0,293.06,297.87,0.0,0.0,0.000,1303202.0,1303202.0,923,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665908,502235.00
05/23/2019 22:45,2,0.000,ALERT,212.83,295.46,60.017,1558665904,"201051344001093","174011545737251",0.00,10.30,0,293.36,297.26,0.0,0.0,0.000,1286490.7,1286490.7,928,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665910,502236.00
05/23/2019 22:45,2,0.000,ALERT,212.16,295.76,60.022,1558665904,"201051344000458","174011545737251",0.00,10.30,0,293.96,298.17,0.0,0.0,0.000,1302648.2,1302648.2,926,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665912,502237.00
05/23/2019 22:45,2,0.000,ALERT,212.61,295.76,60.012,1558665904,"201051344000890","174011545737251",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,1301399.5,1301399.5,926,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665914,502238.00
05/23/2019 22:45,2,0.000,ALERT,212.16,295.76,60.017,1558665904,"201051344000988","174011545737251",0.00,9.70,0,291.25,296.96,0.0,0.0,0.000,1000133.4,1000133.4,923,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665915,502239.00
05/23/2019 22:45,2,0.000,ALERT,213.29,296.36,60.012,1558665904,"201051344000582","174011545737251",0.00,9.30,0,294.26,297.87,0.0,0.0,0.000,1279747.4,1279747.4,923,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665917,502240.00
05/23/2019 22:45,2,0.000,ALERT,212.38,296.06,60.012,1558665904,"201051344000868","174011545737251",0.00,9.30,0,294.26,298.17,0.0,0.0,0.000,1288169.7,1288169.7,925,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665919,502241.00
05/23/2019 22:45,2,0.000,ALERT,212.83,296.36,60.022,1558665904,"201051344000576","174011545737251",0.00,9.30,0,293.66,297.57,0.0,0.0,0.000,1305841.6,1305841.6,929,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665921,502242.00
05/23/2019 22:45,2,0.000,ALERT,212.38,295.46,60.017,1558665904,"201051344001158","174011545737251",0.00,9.00,0,293.06,296.96,0.0,0.0,0.000,1282636.5,1282636.5,928,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665923,502243.00
05/23/2019 22:45,2,0.000,ALERT,212.83,295.16,60.017,1558665904,"201051344000917","174011545737251",0.00,10.70,0,292.16,296.36,0.0,0.0,0.000,1296305.6,1296305.6,929,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665924,502244.00
05/23/2019 22:45,2,0.000,ALERT,213.06,295.16,60.012,1558665904,"201051344000417","174011545737251",0.00,10.00,0,293.06,296.36,0.0,0.0,0.000,1036067.9,1036067.9,924,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665926,502245.00
05/23/2019 22:45,2,0.000,ALERT,213.06,295.76,60.017,1558665904,"201051344000685","174011545737251",0.00,10.00,0,293.66,296.96,0.0,0.0,0.000,1302738.9,1302738.9,928,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665928,502246.00
05/23/2019 22:45,2,0.000,ALERT,212.83,295.16,60.022,1558665904,"201051344000651","174011545737251",0.00,9.00,0,293.06,296.66,0.0,0.0,0.000,1296020.5,1296020.5,926,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665930,502247.00
05/23/2019 22:45,2,0.000,ALERT,212.16,296.66,60.017,1558665904,"201051344000594","174011545737251",0.00,10.00,0,293.36,297.87,0.0,0.0,0.000,1307798.5,1307798.5,927,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665932,502248.00
05/23/2019 22:45,2,0.000,ALERT,212.61,296.06,60.022,1558665904,"201051344000469","174011545737251",0.00,8.50,0,292.76,296.96,0.0,0.0,0.000,1287872.2,1287872.2,927,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665934,502249.00
05/23/2019 22:45,2,0.000,ALERT,213.06,295.76,60.028,1558665904,"201051344000585","174011545737251",0.00,10.00,0,293.06,296.96,0.0,0.0,0.000,1309754.7,1309754.7,925,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665936,502250.00
05/23/2019 22:45,2,0.000,ALERT,213.06,295.76,60.022,1558665904,"201051344000853","174011545737251",0.00,9.30,0,293.66,297.57,0.0,0.0,0.000,1311147.7,1311147.7,925,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665937,502251.00
05/23/2019 22:45,2,0.000,ALERT,213.06,296.06,60.033,1558665904,"201051344001145","174011545737251",0.00,9.70,0,293.96,297.57,0.0,0.0,0.000,1310991.0,1310991.0,925,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665939,502252.00
05/23/2019 22:45,2,0.000,ALERT,213.06,295.76,60.028,1558665904,"201051344000438","174011545737251",0.00,9.70,0,293.66,297.26,0.0,0.0,0.000,1304296.9,1304296.9,923,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665941,502253.00
05/23/2019 22:45,2,0.000,ALERT,212.38,295.76,60.017,1558665904,"201051344001135","174011545737251",0.00,9.70,0,293.66,297.57,0.0,0.0,0.000,1291158.6,1291158.6,922,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665943,502254.00
05/23/2019 22:45,2,0.000,ALERT,212.38,296.36,59.996,1558665904,"201051344000983","174011545737251",0.00,9.70,0,293.96,297.87,0.0,0.0,0.000,1309087.0,1309087.0,924,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665945,502255.00
05/23/2019 22:45,2,0.000,ALERT,212.83,295.46,60.028,1558665904,"201051344001203","174011545737251",0.00,9.70,0,293.36,298.47,0.0,0.0,0.000,1298924.4,1298924.4,925,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665947,502256.00
05/23/2019 22:45,2,0.000,ALERT,212.61,296.06,60.038,1558665904,"201051344001230","174011545737251",0.00,9.70,0,293.66,297.26,0.0,0.0,0.000,1294716.6,1294716.6,931,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665948,502257.00
05/23/2019 22:45,2,0.000,ALERT,212.38,295.46,60.075,1558665904,"201051344000646","174011545737251",0.00,9.30,0,292.76,296.66,0.0,0.0,0.000,1288490.7,1288490.7,925,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665950,502258.00
05/23/2019 22:45,2,0.000,ALERT,212.83,295.76,60.033,1558665904,"201051344000867","174011545737251",0.00,10.00,0,293.06,297.87,0.0,0.0,0.000,1286243.0,1286243.0,924,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665952,502259.00
05/23/2019 22:45,2,0.000,ALERT,213.06,295.46,60.033,1558665904,"201051344000633","174011545737251",0.00,9.30,0,291.85,296.66,0.0,0.0,0.000,1283584.7,1283584.7,927,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665954,502260.00
05/23/2019 22:45,2,0.000,ALERT,212.38,295.76,60.043,1558665904,"201051344000955","174011545737251",0.00,10.00,0,293.36,296.66,0.0,0.0,0.000,1308800.0,1308800.0,925,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558665956,502261.00
05/23/2019 22:45,2,0.000,ALERT,212.61,295.46,60.054,1558665904,"201051344000648","174011545737251",0.00,9.00,0,293.06,297.26,0.0,0.0,0.000,1298477.9,1298477.9,925,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665957,502262.00
05/23/2019 22:45,2,0.000,ALERT,212.83,296.06,60.070,1558665904,"201051344000645","174011545737251",0.00,10.00,0,293.66,297.26,0.0,0.0,0.000,1303580.7,1303580.7,924,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665959,502263.00
05/23/2019 22:45,2,0.000,ALERT,212.38,296.66,60.038,1558665904,"201051344000569","174011545737251",0.00,9.70,0,294.56,298.17,0.0,0.0,0.000,1319974.5,1319974.5,929,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558665961,502264.00
05/23/2019 22:45,2,0.000,ALERT,212.83,295.46,60.038,1558665904,"179051228000119","174011545737251",0.00,11.00,0,292.16,296.96,0.0,0.0,0.000,106692.4,106692.4,931,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558665963,502265.00
05/23/2019 23:00,2,0.000,ALERT,212.83,297.26,60.006,1558666804,"201051344000579","174011545737251",0.00,9.70,0,294.26,298.47,0.0,0.0,0.000,1320177.6,1320177.6,929,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666807,502266.00
05/23/2019 23:00,2,0.000,ALERT,213.51,295.46,59.959,1558666804,"201051344001025","174011545737251",0.00,9.30,0,293.06,298.17,0.0,0.0,0.000,1303202.0,1303202.0,925,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558666808,502267.00
05/23/2019 23:00,2,0.000,ALERT,213.51,296.06,59.990,1558666804,"201051344001093","174011545737251",0.00,10.30,0,293.36,297.26,0.0,0.0,0.000,1286490.7,1286490.7,930,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558666810,502268.00
05/23/2019 23:00,2,0.000,ALERT,212.83,296.36,59.996,1558666804,"201051344000458","174011545737251",0.00,10.30,0,293.36,298.77,0.0,0.0,0.000,1302648.2,1302648.2,928,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666812,502269.00
05/23/2019 23:00,2,0.000,ALERT,213.51,296.66,59.996,1558666804,"201051344000890","174011545737251",0.00,10.00,0,293.66,298.77,0.0,0.0,0.000,1301399.5,1301399.5,928,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666814,502270.00
05/23/2019 23:00,2,0.000,ALERT,212.61,296.06,59.985,1558666804,"201051344000988","174011545737251",0.00,9.70,0,290.95,297.57,0.0,0.0,0.000,1000133.4,1000133.4,925,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558666816,502271.00
05/23/2019 23:00,2,0.000,ALERT,213.96,297.26,59.990,1558666804,"201051344000582","174011545737251",0.00,9.00,0,294.56,298.17,0.0,0.0,0.000,1279747.4,1279747.4,925,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666817,502272.00
05/23/2019 23:00,2,0.000,ALERT,212.83,296.66,59.996,1558666804,"201051344000868","174011545737251",0.00,9.30,0,293.96,298.77,0.0,0.0,0.000,1288169.7,1288169.7,927,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666819,502273.00
05/23/2019 23:00,2,0.000,ALERT,213.29,296.66,59.985,1558666804,"201051344000576","174011545737251",0.00,9.30,0,293.36,298.17,0.0,0.0,0.000,1305841.6,1305841.6,931,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666821,502274.00
05/23/2019 23:00,2,0.000,ALERT,212.83,296.06,59.996,1558666804,"201051344001158","174011545737251",0.00,9.00,0,293.06,297.57,0.0,0.0,0.000,1282636.5,1282636.5,930,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666823,502275.00
05/23/2019 23:00,2,0.000,ALERT,213.74,295.76,59.959,1558666804,"201051344000917","174011545737251",0.00,10.30,0,292.46,296.96,0.0,0.0,0.000,1296305.6,1296305.6,931,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666825,502276.00
05/23/2019 23:00,2,0.000,ALERT,213.74,295.76,59.948,1558666804,"201051344000417","174011545737251",0.00,9.70,0,293.06,296.96,0.0,0.0,0.000,1036067.9,1036067.9,926,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666827,502277.00
05/23/2019 23:00,2,0.000,ALERT,213.96,296.36,59.990,1558666804,"201051344000685","174011545737251",0.00,9.70,0,293.66,297.57,0.0,0.0,0.000,1302738.9,1302738.9,930,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666828,502278.00
05/23/2019 23:00,2,0.000,ALERT,213.74,295.76,59.969,1558666804,"201051344000651","174011545737251",0.00,9.00,0,293.06,297.26,0.0,0.0,0.000,1296020.5,1296020.5,928,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666830,502279.00
05/23/2019 23:00,2,0.000,ALERT,212.61,296.96,59.964,1558666804,"201051344000594","174011545737251",0.00,9.70,0,293.36,298.17,0.0,0.0,0.000,1307798.5,1307798.5,929,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666832,502280.00
05/23/2019 23:00,2,0.000,ALERT,212.83,296.06,59.959,1558666804,"201051344000469","174011545737251",0.00,8.50,0,292.76,297.57,0.0,0.0,0.000,1287872.2,1287872.2,929,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666834,502281.00
05/23/2019 23:00,2,0.000,ALERT,213.74,296.36,60.001,1558666804,"201051344000585","174011545737251",0.00,9.70,0,293.36,297.57,0.0,0.0,0.000,1309754.7,1309754.7,927,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666836,502282.00
05/23/2019 23:00,2,0.000,ALERT,213.29,296.36,59.990,1558666804,"201051344000853","174011545737251",0.00,9.30,0,293.66,298.17,0.0,0.0,0.000,1311147.7,1311147.7,927,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666837,502283.00
05/23/2019 23:00,2,0.000,ALERT,213.96,296.66,59.980,1558666804,"201051344001145","174011545737251",0.00,9.70,0,294.26,298.47,0.0,0.0,0.000,1310991.0,1310991.0,927,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666839,502284.00
05/23/2019 23:00,2,0.000,ALERT,213.74,296.06,60.001,1558666804,"201051344000438","174011545737251",0.00,9.30,0,293.96,297.87,0.0,0.0,0.000,1304296.9,1304296.9,925,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558666841,502285.00
05/23/2019 23:00,2,0.000,ALERT,213.29,296.36,59.996,1558666804,"201051344001135","174011545737251",0.00,9.70,0,293.66,298.17,0.0,0.0,0.000,1291158.6,1291158.6,924,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666843,502286.00
05/23/2019 23:00,2,0.000,ALERT,212.83,296.66,59.996,1558666804,"201051344000983","174011545737251",0.00,9.70,0,293.96,298.47,0.0,0.0,0.000,1309087.0,1309087.0,926,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666845,502287.00
05/23/2019 23:00,2,0.000,ALERT,213.51,296.06,59.996,1558666804,"201051344001203","174011545737251",0.00,9.70,0,293.66,299.37,0.0,0.0,0.000,1298924.4,1298924.4,927,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666846,502288.00
05/23/2019 23:00,2,0.000,ALERT,213.51,296.66,60.001,1558666804,"201051344001230","174011545737251",0.00,9.70,0,293.96,297.57,0.0,0.0,0.000,1294716.6,1294716.6,933,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666848,502289.00
05/23/2019 23:00,2,0.000,ALERT,213.29,296.06,59.964,1558666804,"201051344000646","174011545737251",0.00,9.30,0,293.06,297.26,0.0,0.0,0.000,1288490.7,1288490.7,927,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666850,502290.00
05/23/2019 23:00,2,0.000,ALERT,213.06,296.06,60.001,1558666804,"201051344000867","174011545737251",0.00,10.00,0,293.06,298.47,0.0,0.0,0.000,1286243.0,1286243.0,926,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666852,502291.00
05/23/2019 23:00,2,0.000,ALERT,213.29,296.06,60.028,1558666804,"201051344000633","174011545737251",0.00,9.30,0,291.85,297.26,0.0,0.0,0.000,1283584.7,1283584.7,929,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558666854,502292.00
05/23/2019 23:00,2,0.000,ALERT,213.06,296.36,59.996,1558666804,"201051344000955","174011545737251",0.00,10.00,0,293.66,297.26,0.0,0.0,0.000,1308800.0,1308800.0,927,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666856,502293.00
05/23/2019 23:00,2,0.000,ALERT,212.83,295.76,59.953,1558666804,"201051344000648","174011545737251",0.00,9.00,0,293.06,297.87,0.0,0.0,0.000,1298477.9,1298477.9,927,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666857,502294.00
05/23/2019 23:00,2,0.000,ALERT,213.06,296.36,59.996,1558666804,"201051344000645","174011545737251",0.00,9.70,0,293.66,297.87,0.0,0.0,0.000,1303580.7,1303580.7,926,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666859,502295.00
05/23/2019 23:00,2,0.000,ALERT,212.83,296.96,60.001,1558666804,"201051344000569","174011545737251",0.00,9.30,0,294.26,298.77,0.0,0.0,0.000,1319974.5,1319974.5,931,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558666861,502296.00
05/23/2019 23:00,2,0.000,ALERT,213.06,296.06,59.996,1558666804,"179051228000119","174011545737251",0.00,11.00,0,292.16,297.26,0.0,0.0,0.000,106692.4,106692.4,933,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558666863,502297.00
05/23/2019 23:15,2,0.000,ALERT,212.83,296.96,59.990,1558667704,"201051344000579","174011545737251",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,1320177.6,1320177.6,931,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667706,502298.00
05/23/2019 23:15,2,0.000,ALERT,213.29,295.46,59.980,1558667704,"201051344001025","174011545737251",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,1303202.0,1303202.0,927,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667708,502299.00
05/23/2019 23:15,2,0.000,ALERT,213.51,296.06,59.959,1558667704,"201051344001093","174011545737251",0.00,10.30,0,294.26,297.57,0.0,0.0,0.000,1286490.7,1286490.7,932,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667710,502300.00
05/23/2019 23:15,2,0.000,ALERT,212.83,296.66,59.985,1558667704,"201051344000458","174011545737251",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,1302648.2,1302648.2,930,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558667711,502301.00
05/23/2019 23:15,2,0.000,ALERT,213.51,296.36,60.028,1558667704,"201051344000890","174011545737251",0.00,10.00,0,294.86,298.77,0.0,0.0,0.000,1301399.5,1301399.5,930,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667713,502302.00
05/23/2019 23:15,2,0.000,ALERT,212.83,296.96,59.980,1558667704,"201051344000988","174011545737251",0.00,9.30,0,291.85,297.57,0.0,0.0,0.000,1000133.4,1000133.4,927,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667715,502303.00
05/23/2019 23:15,2,0.000,ALERT,213.96,296.96,59.985,1558667704,"201051344000582","174011545737251",0.00,9.30,0,295.16,298.47,0.0,0.0,0.000,1279747.4,1279747.4,927,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667717,502304.00
05/23/2019 23:15,2,0.000,ALERT,212.83,297.26,59.980,1558667704,"201051344000868","174011545737251",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,1288169.7,1288169.7,929,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667719,502305.00
05/23/2019 23:15,2,0.000,ALERT,213.29,297.26,60.028,1558667704,"201051344000576","174011545737251",0.00,9.30,0,294.26,298.17,0.0,0.0,0.000,1305841.6,1305841.6,933,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558667720,502306.00
05/23/2019 23:15,2,0.000,ALERT,213.06,296.66,59.990,1558667704,"201051344001158","174011545737251",0.00,8.50,0,293.66,297.57,0.0,0.0,0.000,1282636.5,1282636.5,932,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558667722,502307.00
05/23/2019 23:15,2,0.000,ALERT,213.74,295.76,60.028,1558667704,"201051344000917","174011545737251",0.00,10.30,0,293.06,297.26,0.0,0.0,0.000,1296305.6,1296305.6,933,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667724,502308.00
05/23/2019 23:15,2,0.000,ALERT,213.74,295.46,59.975,1558667704,"201051344000417","174011545737251",0.00,9.70,0,293.96,297.26,0.0,0.0,0.000,1036067.9,1036067.9,928,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558667726,502309.00
05/23/2019 23:15,2,0.000,ALERT,213.74,296.06,59.990,1558667704,"201051344000685","174011545737251",0.00,9.70,0,293.96,297.57,0.0,0.0,0.000,1302738.9,1302738.9,932,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667728,502310.00
05/23/2019 23:15,2,0.000,ALERT,213.74,295.46,59.980,1558667704,"201051344000651","174011545737251",0.00,8.50,0,293.96,297.57,0.0,0.0,0.000,1296020.5,1296020.5,930,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667729,502311.00
05/23/2019 23:15,2,0.000,ALERT,212.83,297.57,59.980,1558667704,"201051344000594","174011545737251",0.00,9.70,0,293.96,298.17,0.0,0.0,0.000,1307798.5,1307798.5,931,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558667731,502312.00
05/23/2019 23:15,2,0.000,ALERT,213.06,296.96,59.980,1558667704,"201051344000469","174011545737251",0.00,8.50,0,293.36,297.87,0.0,0.0,0.000,1287872.2,1287872.2,931,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667733,502313.00
05/23/2019 23:15,2,0.000,ALERT,213.51,296.06,59.964,1558667704,"201051344000585","174011545737251",0.00,9.70,0,293.96,297.87,0.0,0.0,0.000,1309754.7,1309754.7,929,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667735,502314.00
05/23/2019 23:15,2,0.000,ALERT,213.51,296.66,59.980,1558667704,"201051344000853","174011545737251",0.00,9.00,0,294.26,298.17,0.0,0.0,0.000,1311147.7,1311147.7,929,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558667737,502315.00
05/23/2019 23:15,2,0.000,ALERT,213.74,296.36,59.985,1558667704,"201051344001145","174011545737251",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,1310991.0,1310991.0,929,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667739,502316.00
05/23/2019 23:15,2,0.000,ALERT,213.51,296.06,59.953,1558667704,"201051344000438","174011545737251",0.00,9.30,0,294.56,298.17,0.0,0.0,0.000,1304296.9,1304296.9,927,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667741,502317.00
05/23/2019 23:15,2,0.000,ALERT,213.06,295.76,59.990,1558667704,"201051344001135","174011545737251",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,1291158.6,1291158.6,926,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667742,502318.00
05/23/2019 23:15,2,0.000,ALERT,212.83,297.26,59.975,1558667704,"201051344000983","174011545737251",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,1309087.0,1309087.0,928,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667744,502319.00
05/23/2019 23:15,2,0.000,ALERT,213.51,295.76,59.980,1558667704,"201051344001203","174011545737251",0.00,9.70,0,294.26,299.37,0.0,0.0,0.000,1298924.4,1298924.4,929,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667746,502320.00
05/23/2019 23:15,2,0.000,ALERT,213.29,296.36,59.975,1558667704,"201051344001230","174011545737251",0.00,9.70,0,294.86,298.17,0.0,0.0,0.000,1294716.6,1294716.6,935,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558667748,502321.00
05/23/2019 23:15,2,0.000,ALERT,213.06,295.76,59.975,1558667704,"201051344000646","174011545737251",0.00,9.30,0,293.66,297.57,0.0,0.0,0.000,1288490.7,1288490.7,929,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558667750,502322.00
05/23/2019 23:15,2,0.000,ALERT,213.06,296.66,59.975,1558667704,"201051344000867","174011545737251",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,1286243.0,1286243.0,928,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558667751,502323.00
05/23/2019 23:15,2,0.000,ALERT,213.51,296.66,59.985,1558667704,"201051344000633","174011545737251",0.00,9.30,0,292.76,297.26,0.0,0.0,0.000,1283584.7,1283584.7,931,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667753,502324.00
05/23/2019 23:15,2,0.000,ALERT,212.83,295.76,59.980,1558667704,"201051344000955","174011545737251",0.00,9.70,0,294.26,297.87,0.0,0.0,0.000,1308800.0,1308800.0,929,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667755,502325.00
05/23/2019 23:15,2,0.000,ALERT,213.06,296.06,59.964,1558667704,"201051344000648","174011545737251",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,1298477.9,1298477.9,929,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667757,502326.00
05/23/2019 23:15,2,0.000,ALERT,213.29,296.66,59.985,1558667704,"201051344000645","174011545737251",0.00,9.70,0,294.26,297.87,0.0,0.0,0.000,1303580.7,1303580.7,928,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667759,502327.00
05/23/2019 23:15,2,0.000,ALERT,212.83,297.26,59.985,1558667704,"201051344000569","174011545737251",0.00,9.30,0,295.16,298.77,0.0,0.0,0.000,1319974.5,1319974.5,933,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558667761,502328.00
05/23/2019 23:15,2,0.000,ALERT,213.29,296.36,59.975,1558667704,"179051228000119","174011545737251",0.00,11.00,0,292.76,297.57,0.0,0.0,0.000,106692.4,106692.4,935,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558667762,502329.00
05/23/2019 23:30,2,0.000,ALERT,212.61,296.96,60.006,1558668604,"201051344000579","174011545737251",0.00,9.70,0,284.64,298.77,0.0,0.0,0.000,1320177.6,1320177.6,933,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668606,502330.00
05/23/2019 23:30,2,0.000,ALERT,212.61,295.16,60.006,1558668604,"201051344001025","174011545737251",0.00,9.00,0,282.84,298.17,0.0,0.0,0.000,1303202.0,1303202.0,929,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668608,502331.00
05/23/2019 23:30,2,0.000,ALERT,212.83,295.76,60.017,1558668604,"201051344001093","174011545737251",0.00,10.00,0,283.74,297.57,0.0,0.0,0.000,1286490.7,1286490.7,934,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668610,502332.00
05/23/2019 23:30,2,0.000,ALERT,212.38,296.06,59.985,1558668604,"201051344000458","174011545737251",0.00,10.00,0,284.04,298.77,0.0,0.0,0.000,1302648.2,1302648.2,932,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668612,502333.00
05/23/2019 23:30,2,0.000,ALERT,212.61,296.06,60.017,1558668604,"201051344000890","174011545737251",0.00,10.00,0,284.04,298.77,0.0,0.0,0.000,1301399.5,1301399.5,932,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668614,502334.00
05/23/2019 23:30,2,0.000,ALERT,212.61,296.06,60.022,1558668604,"201051344000988","174011545737251",0.00,9.30,0,281.64,297.87,0.0,0.0,0.000,1000133.4,1000133.4,929,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668615,502335.00
05/23/2019 23:30,2,0.000,ALERT,213.29,296.66,60.012,1558668604,"201051344000582","174011545737251",0.00,9.00,0,284.64,298.47,0.0,0.0,0.000,1279747.4,1279747.4,929,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668617,502336.00
05/23/2019 23:30,2,0.000,ALERT,212.61,296.66,60.028,1558668604,"201051344000868","174011545737251",0.00,9.30,0,284.64,298.77,0.0,0.0,0.000,1288169.7,1288169.7,931,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668619,502337.00
05/23/2019 23:30,2,0.000,ALERT,213.06,296.66,60.028,1558668604,"201051344000576","174011545737251",0.00,9.00,0,284.04,298.77,0.0,0.0,0.000,1305841.6,1305841.6,935,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668621,502338.00
05/23/2019 23:30,2,0.000,ALERT,212.61,296.06,60.022,1558668604,"201051344001158","174011545737251",0.00,8.50,0,283.44,297.87,0.0,0.0,0.000,1282636.5,1282636.5,934,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668623,502339.00
05/23/2019 23:30,2,0.000,ALERT,212.83,295.16,60.033,1558668604,"201051344000917","174011545737251",0.00,10.30,0,282.54,296.96,0.0,0.0,0.000,1296305.6,1296305.6,935,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668625,502340.00
05/23/2019 23:30,2,0.000,ALERT,213.06,295.16,60.028,1558668604,"201051344000417","174011545737251",0.00,9.70,0,283.14,296.96,0.0,0.0,0.000,1036067.9,1036067.9,930,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668626,502341.00
05/23/2019 23:30,2,0.000,ALERT,213.29,295.76,60.022,1558668604,"201051344000685","174011545737251",0.00,9.70,0,283.74,297.57,0.0,0.0,0.000,1302738.9,1302738.9,934,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668628,502342.00
05/23/2019 23:30,2,0.000,ALERT,212.83,295.16,60.017,1558668604,"201051344000651","174011545737251",0.00,8.50,0,282.84,297.26,0.0,0.0,0.000,1296020.5,1296020.5,932,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558668630,502343.00
05/23/2019 23:30,2,0.000,ALERT,212.38,296.96,60.038,1558668604,"201051344000594","174011545737251",0.00,9.30,0,283.74,298.47,0.0,0.0,0.000,1307798.5,1307798.5,933,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668632,502344.00
