ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2019 23:30,2,0.000,ALERT,212.83,296.36,60.033,1558668604,"201051344000469","174011545737251",0.00,8.00,0,283.14,297.87,0.0,0.0,0.000,1287872.2,1287872.2,933,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668634,502345.00
05/23/2019 23:30,2,0.000,ALERT,213.06,296.06,60.033,1558668604,"201051344000585","174011545737251",0.00,9.70,0,283.44,297.57,0.0,0.0,0.000,1309754.7,1309754.7,931,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558668635,502346.00
05/23/2019 23:30,2,0.000,ALERT,213.29,296.36,60.049,1558668604,"201051344000853","174011545737251",0.00,9.00,0,284.04,298.47,0.0,0.0,0.000,1311147.7,1311147.7,931,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668637,502347.00
05/23/2019 23:30,2,0.000,ALERT,213.06,296.36,60.033,1558668604,"201051344001145","174011545737251",0.00,9.30,0,283.74,298.17,0.0,0.0,0.000,1310991.0,1310991.0,931,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668639,502348.00
05/23/2019 23:30,2,0.000,ALERT,212.83,295.76,60.017,1558668604,"201051344000438","174011545737251",0.00,9.30,0,283.74,297.87,0.0,0.0,0.000,1304296.9,1304296.9,929,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668641,502349.00
05/23/2019 23:30,2,0.000,ALERT,212.61,295.76,60.022,1558668604,"201051344001135","174011545737251",0.00,9.30,0,283.74,297.87,0.0,0.0,0.000,1291158.6,1291158.6,928,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668643,502350.00
05/23/2019 23:30,2,0.000,ALERT,212.61,296.66,60.028,1558668604,"201051344000983","174011545737251",0.00,9.30,0,284.34,298.77,0.0,0.0,0.000,1309087.0,1309087.0,930,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668644,502351.00
05/23/2019 23:30,2,0.000,ALERT,212.83,295.46,60.028,1558668604,"201051344001203","174011545737251",0.00,9.30,0,283.44,299.07,0.0,0.0,0.000,1298924.4,1298924.4,931,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668646,502352.00
05/23/2019 23:30,2,0.000,ALERT,212.83,296.06,60.033,1558668604,"201051344001230","174011545737251",0.00,9.70,0,284.04,297.57,0.0,0.0,0.000,1294716.6,1294716.6,937,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668648,502353.00
05/23/2019 23:30,2,0.000,ALERT,212.38,295.76,60.033,1558668604,"201051344000646","174011545737251",0.00,9.30,0,283.14,297.26,0.0,0.0,0.000,1288490.7,1288490.7,931,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558668650,502354.00
05/23/2019 23:30,2,0.000,ALERT,212.83,296.06,60.006,1558668604,"201051344000867","174011545737251",0.00,9.70,0,284.04,298.47,0.0,0.0,0.000,1286243.0,1286243.0,930,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668652,502355.00
05/23/2019 23:30,2,0.000,ALERT,213.29,296.06,60.006,1558668604,"201051344000633","174011545737251",0.00,9.00,0,282.24,297.57,0.0,0.0,0.000,1283584.7,1283584.7,933,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668653,502356.00
05/23/2019 23:30,2,0.000,ALERT,212.38,296.06,60.038,1558668604,"201051344000955","174011545737251",0.00,9.70,0,283.44,297.26,0.0,0.0,0.000,1308800.0,1308800.0,931,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668655,502357.00
05/23/2019 23:30,2,0.000,ALERT,212.83,295.46,60.006,1558668604,"201051344000648","174011545737251",0.00,8.50,0,283.44,297.87,0.0,0.0,0.000,1298477.9,1298477.9,931,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558668657,502358.00
05/23/2019 23:30,2,0.000,ALERT,213.06,296.36,59.990,1558668604,"201051344000645","174011545737251",0.00,9.70,0,284.04,297.87,0.0,0.0,0.000,1303580.7,1303580.7,930,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668659,502359.00
05/23/2019 23:30,2,0.000,ALERT,212.61,296.96,60.059,1558668604,"201051344000569","174011545737251",0.00,9.00,0,284.64,298.77,0.0,0.0,0.000,1319974.5,1319974.5,935,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558668661,502360.00
05/23/2019 23:30,2,0.000,ALERT,213.06,296.06,60.033,1558668604,"179051228000119","174011545737251",0.00,10.70,0,282.84,297.26,0.0,0.0,0.000,106692.4,106692.4,937,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558668663,502361.00
05/23/2019 23:45,2,0.000,ALERT,212.16,296.66,60.049,1558669504,"201051344000579","174011545737251",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,1320177.6,1320177.6,935,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558669506,502362.00
05/23/2019 23:45,2,0.000,ALERT,211.93,294.26,60.001,1558669504,"201051344001025","174011545737251",0.00,9.00,0,293.06,297.87,0.0,0.0,0.000,1303202.0,1303202.0,931,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558669508,502363.00
05/23/2019 23:45,2,0.000,ALERT,211.93,294.86,59.990,1558669504,"201051344001093","174011545737251",0.00,10.00,0,293.36,297.26,0.0,0.0,0.000,1286490.7,1286490.7,936,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558669510,502364.00
05/23/2019 23:45,2,0.000,ALERT,212.16,295.76,60.022,1558669504,"201051344000458","174011545737251",0.00,10.00,0,293.96,298.47,0.0,0.0,0.000,1302648.2,1302648.2,934,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669512,502365.00
05/23/2019 23:45,2,0.000,ALERT,211.70,295.16,60.017,1558669504,"201051344000890","174011545737251",0.00,9.70,0,293.96,298.17,0.0,0.0,0.000,1301399.5,1301399.5,934,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669514,502366.00
05/23/2019 23:45,2,0.000,ALERT,212.16,295.76,60.017,1558669504,"201051344000988","174011545737251",0.00,9.30,0,291.25,297.26,0.0,0.0,0.000,1000133.4,1000133.4,931,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558669515,502367.00
05/23/2019 23:45,2,0.000,ALERT,212.38,296.06,60.012,1558669504,"201051344000582","174011545737251",0.00,9.00,0,294.26,297.87,0.0,0.0,0.000,1279747.4,1279747.4,931,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669517,502368.00
05/23/2019 23:45,2,0.000,ALERT,212.16,296.36,60.049,1558669504,"201051344000868","174011545737251",0.00,9.00,0,294.26,298.47,0.0,0.0,0.000,1288169.7,1288169.7,933,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669519,502369.00
05/23/2019 23:45,2,0.000,ALERT,212.61,296.36,60.006,1558669504,"201051344000576","174011545737251",0.00,9.00,0,293.96,297.87,0.0,0.0,0.000,1305841.6,1305841.6,937,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669521,502370.00
05/23/2019 23:45,2,0.000,ALERT,212.38,295.76,60.012,1558669504,"201051344001158","174011545737251",0.00,8.50,0,293.06,297.26,0.0,0.0,0.000,1282636.5,1282636.5,936,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669523,502371.00
05/23/2019 23:45,2,0.000,ALERT,212.16,294.56,60.028,1558669504,"201051344000917","174011545737251",0.00,10.30,0,292.16,296.66,0.0,0.0,0.000,1296305.6,1296305.6,937,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558669525,502372.00
05/23/2019 23:45,2,0.000,ALERT,212.16,294.56,60.006,1558669504,"201051344000417","174011545737251",0.00,9.70,0,293.06,296.96,0.0,0.0,0.000,1036067.9,1036067.9,932,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669526,502373.00
05/23/2019 23:45,2,0.000,ALERT,212.38,294.86,60.012,1558669504,"201051344000685","174011545737251",0.00,9.70,0,293.36,297.26,0.0,0.0,0.000,1302738.9,1302738.9,936,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558669528,502374.00
05/23/2019 23:45,2,0.000,ALERT,212.16,294.26,60.049,1558669504,"201051344000651","174011545737251",0.00,8.50,0,293.06,296.96,0.0,0.0,0.000,1296020.5,1296020.5,934,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669530,502375.00
05/23/2019 23:45,2,0.000,ALERT,211.93,296.66,60.006,1558669504,"201051344000594","174011545737251",0.00,9.30,0,293.96,297.87,0.0,0.0,0.000,1307798.5,1307798.5,935,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669532,502376.00
05/23/2019 23:45,2,0.000,ALERT,212.38,295.76,60.012,1558669504,"201051344000469","174011545737251",0.00,8.00,0,293.06,297.26,0.0,0.0,0.000,1287872.2,1287872.2,935,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558669534,502377.00
05/23/2019 23:45,2,0.000,ALERT,212.16,295.16,60.012,1558669504,"201051344000585","174011545737251",0.00,9.70,0,293.06,297.26,0.0,0.0,0.000,1309754.7,1309754.7,933,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669535,502378.00
05/23/2019 23:45,2,0.000,ALERT,212.83,295.76,60.006,1558669504,"201051344000853","174011545737251",0.00,9.00,0,293.96,297.87,0.0,0.0,0.000,1311147.7,1311147.7,933,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558669537,502379.00
05/23/2019 23:45,2,0.000,ALERT,212.16,295.16,60.012,1558669504,"201051344001145","174011545737251",0.00,9.30,0,293.96,298.17,0.0,0.0,0.000,1310991.0,1310991.0,933,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669539,502380.00
05/23/2019 23:45,2,0.000,ALERT,212.16,295.16,60.054,1558669504,"201051344000438","174011545737251",0.00,9.00,0,293.36,297.87,0.0,0.0,0.000,1304296.9,1304296.9,931,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669541,502381.00
05/23/2019 23:45,2,0.000,ALERT,211.70,294.86,60.049,1558669504,"201051344001135","174011545737251",0.00,9.30,0,293.66,298.17,0.0,0.0,0.000,1291158.6,1291158.6,930,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558669543,502382.00
05/23/2019 23:45,2,0.000,ALERT,212.16,296.06,59.975,1558669504,"201051344000983","174011545737251",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,1309087.0,1309087.0,932,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669545,502383.00
05/23/2019 23:45,2,0.000,ALERT,212.16,294.86,60.006,1558669504,"201051344001203","174011545737251",0.00,9.30,0,293.36,299.07,0.0,0.0,0.000,1298924.4,1298924.4,933,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669546,502384.00
05/23/2019 23:45,2,0.000,ALERT,211.93,295.46,60.049,1558669504,"201051344001230","174011545737251",0.00,9.30,0,293.66,297.57,0.0,0.0,0.000,1294716.6,1294716.6,939,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669548,502385.00
05/23/2019 23:45,2,0.000,ALERT,211.70,295.16,59.996,1558669504,"201051344000646","174011545737251",0.00,9.30,0,292.76,297.26,0.0,0.0,0.000,1288490.7,1288490.7,933,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669550,502386.00
05/23/2019 23:45,2,0.000,ALERT,212.61,295.76,60.012,1558669504,"201051344000867","174011545737251",0.00,9.70,0,293.66,298.17,0.0,0.0,0.000,1286243.0,1286243.0,932,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669552,502387.00
05/23/2019 23:45,2,0.000,ALERT,212.83,295.76,60.001,1558669504,"201051344000633","174011545737251",0.00,9.30,0,292.16,296.96,0.0,0.0,0.000,1283584.7,1283584.7,935,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669554,502388.00
05/23/2019 23:45,2,0.000,ALERT,211.70,295.16,60.001,1558669504,"201051344000955","174011545737251",0.00,9.70,0,293.36,297.26,0.0,0.0,0.000,1308800.0,1308800.0,933,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669556,502389.00
05/23/2019 23:45,2,0.000,ALERT,212.38,295.16,60.001,1558669504,"201051344000648","174011545737251",0.00,8.50,0,293.36,297.57,0.0,0.0,0.000,1298477.9,1298477.9,933,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669557,502390.00
05/23/2019 23:45,2,0.000,ALERT,212.61,295.76,60.001,1558669504,"201051344000645","174011545737251",0.00,9.70,0,294.26,297.57,0.0,0.0,0.000,1303580.7,1303580.7,932,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558669559,502391.00
05/23/2019 23:45,2,0.000,ALERT,212.38,296.66,60.001,1558669504,"201051344000569","174011545737251",0.00,9.00,0,294.86,298.47,0.0,0.0,0.000,1319974.5,1319974.5,937,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558669561,502392.00
05/23/2019 23:45,2,0.000,ALERT,212.61,295.46,59.996,1558669504,"179051228000119","174011545737251",0.00,10.70,0,292.46,297.26,0.0,0.0,0.000,106692.4,106692.4,939,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558669563,502393.00
